Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,1,7,15,18.5,4.0,0.7,11.3,4.0,0.0,0.0
2018,1,1,7,30,37.0,8.0,0.8,11.4,8.0,21.63,0.0
2018,1,1,7,45,93.0,21.5,0.9,11.5,28.5,72.17,0.0
2018,1,1,8,0,149.0,35.0,1.0,11.6,49.0,130.81,95.24
2018,1,1,8,15,201.5,48.0,1.15,11.8,77.5,171.2,135.6
2018,1,1,8,30,254.0,61.0,1.3,12.0,106.0,214.06,173.74
2018,1,1,8,45,292.5,73.5,1.45,12.2,137.5,250.81,205.96
2018,1,1,9,0,331.0,86.0,1.6,12.4,169.0,287.99,237.76
2018,1,1,9,15,397.5,91.0,1.65,12.65,206.5,331.38,273.85
2018,1,1,9,30,464.0,96.0,1.7,12.9,244.0,375.21,309.42
2018,1,1,9,45,475.0,106.0,1.75,13.15,271.5,393.73,323.75
2018,1,1,10,0,486.0,116.0,1.8,13.4,299.0,410.57,336.49
2018,1,1,10,15,505.5,121.5,1.7,13.65,324.5,425.43,347.06
2018,1,1,10,30,525.0,127.0,1.6,13.9,350.0,438.46,355.88
2018,1,1,10,45,563.5,125.0,1.5,14.15,375.0,455.62,367.76
2018,1,1,11,0,602.0,123.0,1.4,14.4,400.0,466.91,374.77
2018,1,1,11,15,635.0,118.5,1.3,14.6,418.5,469.86,375.23
2018,1,1,11,30,668.0,114.0,1.2,14.8,437.0,469.84,373.19
2018,1,1,11,45,644.0,122.5,1.1,15.0,437.5,451.34,356.69
2018,1,1,12,0,620.0,131.0,1.0,15.2,438.0,431.51,339.21
2018,1,1,12,15,652.5,121.5,1.0,15.3,444.5,418.82,327.59
2018,1,1,12,30,685.0,112.0,1.0,15.4,451.0,402.74,312.78
2018,1,1,12,45,637.0,123.0,1.0,15.55,434.5,370.84,285.92
2018,1,1,13,0,589.0,134.0,1.0,15.7,418.0,339.94,259.84
2018,1,1,13,15,600.5,126.5,1.0,15.75,408.0,313.06,235.81
2018,1,1,13,30,612.0,119.0,1.0,15.8,398.0,284.13,209.59
2018,1,1,13,45,617.5,111.0,1.05,15.9,381.0,251.24,180.04
2018,1,1,14,0,623.0,103.0,1.1,16.0,364.0,216.89,149.24
2018,1,1,14,15,670.5,86.0,1.1,15.95,349.5,180.32,115.48
2018,1,1,14,30,718.0,69.0,1.1,15.9,335.0,142.45,82.41
2018,1,1,14,45,725.0,63.5,1.1,15.85,310.5,102.96,54.36
2018,1,1,15,0,732.0,58.0,1.1,15.8,286.0,62.01,34.12
2018,1,1,15,15,697.0,54.5,1.1,15.8,249.0,41.27,31.17
2018,1,1,15,30,662.0,51.0,1.1,15.8,212.0,39.67,29.68
2018,1,1,15,45,562.0,49.0,1.05,15.4,168.5,36.01,26.31
2018,1,1,16,0,462.0,47.0,1.0,15.0,125.0,36.11,26.12
2018,1,1,16,15,322.0,39.0,1.0,14.75,86.0,30.85,20.94
2018,1,1,16,30,182.0,31.0,1.0,14.5,47.0,24.35,12.99
2018,1,1,16,45,99.0,17.5,1.05,14.3,25.5,13.9,0.0
2018,1,1,17,0,16.0,4.0,1.1,14.1,4.0,3.81,0.0
2018,1,1,17,15,8.0,2.0,1.1,14.0,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,2,7,15,11.0,2.5,2.15,12.0,2.5,0.0,0.0
2018,1,2,7,30,22.0,5.0,2.1,12.2,5.0,13.1,0.0
2018,1,2,7,45,11.0,16.0,2.1,12.45,16.0,20.76,0.0
2018,1,2,8,0,0.0,27.0,2.1,12.7,27.0,26.2,14.76
2018,1,2,8,15,0.0,41.0,2.1,12.9,41.0,40.67,28.28
2018,1,2,8,30,0.0,55.0,2.1,13.1,55.0,54.63,40.64
2018,1,2,8,45,6.0,72.5,2.1,13.35,74.0,75.55,58.78
2018,1,2,9,0,12.0,90.0,2.1,13.6,93.0,96.33,76.63
2018,1,2,9,15,53.0,109.5,2.0,13.85,126.0,144.45,117.58
2018,1,2,9,30,94.0,129.0,1.9,14.1,159.0,194.92,159.72
2018,1,2,9,45,67.0,138.0,1.8,14.3,160.5,180.23,146.89
2018,1,2,10,0,40.0,147.0,1.7,14.5,162.0,172.78,140.08
2018,1,2,10,15,37.5,152.5,1.65,14.85,167.5,175.05,141.51
2018,1,2,10,30,35.0,158.0,1.6,15.2,173.0,177.4,142.96
2018,1,2,10,45,17.5,134.5,1.5,15.5,142.0,137.27,109.47
2018,1,2,11,0,0.0,111.0,1.4,15.8,111.0,104.17,81.76
2018,1,2,11,15,0.0,103.0,1.4,16.0,103.0,96.31,75.17
2018,1,2,11,30,0.0,95.0,1.4,16.2,95.0,88.61,68.69
2018,1,2,11,45,0.0,116.0,1.35,16.4,116.0,108.36,84.91
2018,1,2,12,0,0.0,137.0,1.3,16.6,137.0,127.91,100.78
2018,1,2,12,15,2.0,149.5,1.3,16.75,150.5,140.15,110.64
2018,1,2,12,30,4.0,162.0,1.3,16.9,164.0,152.04,120.19
2018,1,2,12,45,3.0,149.5,1.25,17.0,151.0,139.55,109.99
2018,1,2,13,0,2.0,137.0,1.2,17.1,138.0,127.3,100.06
2018,1,2,13,15,1.5,131.5,1.2,17.1,132.0,121.71,95.6
2018,1,2,13,30,1.0,126.0,1.2,17.1,126.0,116.18,91.19
2018,1,2,13,45,2.0,115.5,1.2,17.15,116.0,106.68,83.45
2018,1,2,14,0,3.0,105.0,1.2,17.2,106.0,97.17,75.67
2018,1,2,14,15,29.5,126.5,1.15,17.05,137.5,117.06,91.1
2018,1,2,14,30,56.0,148.0,1.1,16.9,169.0,133.44,103.51
2018,1,2,14,45,72.5,136.0,1.05,16.8,160.5,120.24,92.48
2018,1,2,15,0,89.0,124.0,1.0,16.7,152.0,101.43,78.05
2018,1,2,15,15,141.5,108.5,1.0,16.7,146.5,86.25,70.46
2018,1,2,15,30,194.0,93.0,1.0,16.7,141.0,71.59,57.55
2018,1,2,15,45,162.0,78.5,0.95,16.05,113.5,61.25,48.38
2018,1,2,16,0,130.0,64.0,0.9,15.4,86.0,50.62,38.74
2018,1,2,16,15,96.5,48.0,0.95,15.15,62.0,40.12,28.89
2018,1,2,16,30,63.0,32.0,1.0,14.9,38.0,27.26,15.55
2018,1,2,16,45,47.0,19.0,1.05,14.6,22.0,15.81,0.0
2018,1,2,17,0,31.0,6.0,1.1,14.3,6.0,5.72,0.0
2018,1,2,17,15,15.5,3.0,1.15,14.15,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,3,7,15,0.5,0.5,2.0,12.45,0.5,0.0,0.0
2018,1,3,7,30,1.0,1.0,1.9,12.6,1.0,1.33,0.0
2018,1,3,7,45,0.5,3.0,1.85,12.75,3.0,2.98,0.0
2018,1,3,8,0,0.0,5.0,1.8,12.9,5.0,4.62,0.0
2018,1,3,8,15,0.0,6.5,1.65,13.05,6.5,6.01,0.0
2018,1,3,8,30,0.0,8.0,1.5,13.2,8.0,7.4,0.65
2018,1,3,8,45,0.0,9.0,1.4,13.4,9.0,8.33,1.5
2018,1,3,9,0,0.0,10.0,1.3,13.6,10.0,9.26,2.33
2018,1,3,9,15,0.0,11.5,1.3,13.7,11.5,10.65,3.55
2018,1,3,9,30,0.0,13.0,1.3,13.8,13.0,12.05,4.75
2018,1,3,9,45,0.0,15.0,1.25,13.95,15.0,13.9,6.34
2018,1,3,10,0,0.0,17.0,1.2,14.1,17.0,15.76,7.92
2018,1,3,10,15,0.0,19.5,1.4,14.2,19.5,18.09,9.89
2018,1,3,10,30,0.0,22.0,1.6,14.3,22.0,20.41,11.85
2018,1,3,10,45,0.0,26.5,1.85,14.4,26.5,24.6,15.38
2018,1,3,11,0,0.0,31.0,2.1,14.5,31.0,28.79,18.91
2018,1,3,11,15,0.0,41.5,2.4,14.55,41.5,38.56,27.17
2018,1,3,11,30,0.0,52.0,2.7,14.6,52.0,48.35,35.4
2018,1,3,11,45,0.0,48.0,3.0,14.6,48.0,44.62,32.23
2018,1,3,12,0,0.0,44.0,3.3,14.6,44.0,40.9,29.06
2018,1,3,12,15,0.0,45.0,3.5,14.65,45.0,41.83,29.84
2018,1,3,12,30,0.0,46.0,3.7,14.7,46.0,42.76,30.62
2018,1,3,12,45,0.0,59.0,3.95,14.7,59.0,54.88,40.86
2018,1,3,13,0,0.0,72.0,4.2,14.7,72.0,67.01,51.1
2018,1,3,13,15,0.0,57.0,4.2,14.7,57.0,53.01,39.33
2018,1,3,13,30,0.0,42.0,4.2,14.7,42.0,39.03,27.55
2018,1,3,13,45,0.0,32.0,4.15,14.75,32.0,29.71,19.68
2018,1,3,14,0,0.0,22.0,4.1,14.8,22.0,20.41,11.78
2018,1,3,14,15,0.0,38.0,3.85,14.8,38.0,35.29,24.5
2018,1,3,14,30,0.0,54.0,3.6,14.8,54.0,50.19,37.22
2018,1,3,14,45,0.5,76.0,3.35,14.8,76.0,70.25,54.26
2018,1,3,15,0,1.0,98.0,3.1,14.8,98.0,87.52,68.88
2018,1,3,15,15,0.5,72.0,3.1,14.8,72.0,65.66,52.93
2018,1,3,15,30,0.0,46.0,3.1,14.8,46.0,42.74,32.51
2018,1,3,15,45,0.0,36.5,3.15,14.55,36.5,33.89,24.52
2018,1,3,16,0,0.0,27.0,3.2,14.3,27.0,25.05,16.47
2018,1,3,16,15,26.5,21.0,3.5,14.25,23.5,19.03,10.83
2018,1,3,16,30,53.0,15.0,3.8,14.2,20.0,12.76,4.45
2018,1,3,16,45,58.0,12.0,4.1,14.1,14.5,9.34,0.0
2018,1,3,17,0,63.0,9.0,4.4,14.0,9.0,8.58,0.0
2018,1,3,17,15,31.5,4.5,4.6,14.05,4.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,13.85,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,13.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,7,15,10.5,2.5,3.7,13.55,2.5,0.0,0.0
2018,1,4,7,30,21.0,5.0,3.8,13.8,5.0,12.73,0.0
2018,1,4,7,45,37.5,15.0,3.9,14.05,17.5,38.6,0.0
2018,1,4,8,0,54.0,25.0,4.0,14.3,30.0,55.75,37.33
2018,1,4,8,15,27.0,38.0,4.0,14.5,40.5,52.45,37.86
2018,1,4,8,30,0.0,51.0,4.0,14.7,51.0,49.77,36.29
2018,1,4,8,45,0.0,60.0,4.0,14.95,60.0,57.91,43.51
2018,1,4,9,0,0.0,69.0,4.0,15.2,69.0,66.22,50.71
2018,1,4,9,15,56.0,81.5,4.05,15.45,99.5,112.79,90.77
2018,1,4,9,30,112.0,94.0,4.1,15.7,130.0,163.6,133.91
2018,1,4,9,45,135.5,113.0,4.1,16.0,161.0,197.2,161.72
2018,1,4,10,0,159.0,132.0,4.1,16.3,192.0,230.18,188.6
2018,1,4,10,15,117.5,151.5,4.2,16.5,197.5,226.2,184.26
2018,1,4,10,30,76.0,171.0,4.3,16.7,203.0,214.59,173.76
2018,1,4,10,45,57.0,174.5,4.4,16.9,199.5,205.14,165.43
2018,1,4,11,0,38.0,178.0,4.5,17.1,196.0,195.95,157.35
2018,1,4,11,15,48.5,189.0,4.55,17.2,212.5,210.55,169.06
2018,1,4,11,30,59.0,200.0,4.6,17.3,229.0,224.48,180.11
2018,1,4,11,45,192.0,179.0,4.65,17.35,274.5,271.97,219.01
2018,1,4,12,0,325.0,158.0,4.7,17.4,320.0,312.87,251.43
2018,1,4,12,15,584.0,116.5,4.7,17.4,408.0,387.05,308.79
2018,1,4,12,30,843.0,75.0,4.7,17.4,496.0,440.61,347.04
2018,1,4,12,45,721.5,104.5,4.7,17.4,461.0,391.82,306.14
2018,1,4,13,0,600.0,134.0,4.7,17.4,426.0,348.41,270.17
2018,1,4,13,15,665.0,114.0,4.7,17.35,428.5,327.66,249.46
2018,1,4,13,30,730.0,94.0,4.7,17.3,431.0,301.19,222.97
2018,1,4,13,45,674.0,100.0,4.65,17.25,400.0,260.75,187.95
2018,1,4,14,0,618.0,106.0,4.6,17.2,369.0,223.35,156.08
2018,1,4,14,15,656.5,92.0,4.55,17.1,354.5,188.36,123.39
2018,1,4,14,30,695.0,78.0,4.5,17.0,340.0,149.35,89.0
2018,1,4,14,45,699.5,70.5,4.45,16.9,314.0,108.86,58.94
2018,1,4,15,0,704.0,63.0,4.4,16.8,288.0,71.12,39.17
2018,1,4,15,15,666.5,59.5,4.4,16.8,251.0,45.26,34.53
2018,1,4,15,30,629.0,56.0,4.4,16.8,214.0,39.91,29.74
2018,1,4,15,45,559.0,51.5,4.1,16.25,173.5,37.78,27.77
2018,1,4,16,0,489.0,47.0,3.8,15.7,133.0,35.73,25.74
2018,1,4,16,15,357.5,39.0,3.7,15.45,92.5,30.46,20.64
2018,1,4,16,30,226.0,31.0,3.6,15.2,52.0,24.23,13.7
2018,1,4,16,45,127.0,19.0,3.5,14.9,29.5,15.05,0.0
2018,1,4,17,0,28.0,7.0,3.4,14.6,7.0,6.67,0.0
2018,1,4,17,15,14.0,3.5,3.45,14.5,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,5,7,15,5.0,1.0,3.7,14.55,1.0,0.0,0.0
2018,1,5,7,30,10.0,2.0,3.7,14.7,2.0,5.71,0.0
2018,1,5,7,45,5.0,6.0,3.65,14.8,6.0,7.67,0.0
2018,1,5,8,0,0.0,10.0,3.6,14.9,10.0,9.26,1.5
2018,1,5,8,15,0.0,10.5,3.5,14.95,10.5,9.72,2.41
2018,1,5,8,30,0.0,11.0,3.4,15.0,11.0,10.18,2.95
2018,1,5,8,45,0.0,11.0,3.3,15.1,11.0,10.18,3.03
2018,1,5,9,0,0.0,11.0,3.2,15.2,11.0,10.19,3.06
2018,1,5,9,15,0.0,11.5,3.1,15.25,11.5,10.65,3.48
2018,1,5,9,30,0.0,12.0,3.0,15.3,12.0,11.12,3.88
2018,1,5,9,45,0.0,20.5,2.9,15.35,20.5,19.01,10.63
2018,1,5,10,0,0.0,29.0,2.8,15.4,29.0,26.91,17.35
2018,1,5,10,15,0.0,57.5,2.65,15.45,57.5,53.46,39.83
2018,1,5,10,30,0.0,86.0,2.5,15.5,86.0,80.33,62.34
2018,1,5,10,45,7.5,112.5,2.35,15.55,116.0,110.1,87.15
2018,1,5,11,0,15.0,139.0,2.2,15.6,146.0,139.69,111.5
2018,1,5,11,15,11.0,147.0,2.1,15.6,152.0,144.62,115.28
2018,1,5,11,30,7.0,155.0,2.0,15.6,158.0,149.56,119.13
2018,1,5,11,45,4.5,134.0,1.9,15.65,136.0,127.68,101.04
2018,1,5,12,0,2.0,113.0,1.8,15.7,114.0,106.36,83.42
2018,1,5,12,15,2.0,116.0,1.8,15.65,117.0,108.98,85.62
2018,1,5,12,30,2.0,119.0,1.8,15.6,120.0,111.55,87.75
2018,1,5,12,45,25.0,158.5,1.85,15.55,170.5,157.31,125.2
2018,1,5,13,0,48.0,198.0,1.9,15.5,221.0,199.04,158.64
2018,1,5,13,15,27.0,170.0,1.95,15.45,183.0,164.02,130.38
2018,1,5,13,30,6.0,142.0,2.0,15.4,145.0,131.94,104.68
2018,1,5,13,45,4.0,129.5,2.05,15.3,131.5,119.61,94.76
2018,1,5,14,0,2.0,117.0,2.1,15.2,118.0,107.55,84.98
2018,1,5,14,15,5.5,104.5,2.1,15.1,106.5,96.71,75.95
2018,1,5,14,30,9.0,92.0,2.1,15.0,95.0,85.65,66.67
2018,1,5,14,45,16.0,97.5,2.15,14.9,102.5,89.79,70.04
2018,1,5,15,0,23.0,103.0,2.2,14.8,110.0,89.51,69.97
2018,1,5,15,15,24.5,88.5,2.2,14.8,95.5,76.29,62.33
2018,1,5,15,30,26.0,74.0,2.2,14.8,81.0,64.69,51.98
2018,1,5,15,45,14.5,55.0,2.45,14.45,59.0,49.31,38.22
2018,1,5,16,0,3.0,36.0,2.7,14.1,37.0,33.44,23.93
2018,1,5,16,15,2.0,29.0,2.8,13.95,29.5,26.93,17.78
2018,1,5,16,30,1.0,22.0,2.9,13.8,22.0,20.42,10.95
2018,1,5,16,45,8.5,13.0,3.0,13.65,13.0,12.22,0.0
2018,1,5,17,0,16.0,4.0,3.1,13.5,4.0,3.81,0.0
2018,1,5,17,15,8.0,2.0,3.2,13.45,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,6,7,15,14.0,3.5,2.25,11.75,3.5,0.0,0.0
2018,1,6,7,30,28.0,7.0,2.3,11.9,7.0,17.33,0.0
2018,1,6,7,45,197.5,19.5,2.35,12.1,37.0,118.83,0.0
2018,1,6,8,0,367.0,32.0,2.4,12.3,67.0,222.77,164.01
2018,1,6,8,15,482.5,37.0,2.45,12.45,107.5,290.61,231.28
2018,1,6,8,30,598.0,42.0,2.5,12.6,148.0,358.48,291.09
2018,1,6,8,45,653.5,46.0,2.55,12.8,189.0,402.89,330.28
2018,1,6,9,0,709.0,50.0,2.6,13.0,230.0,447.12,367.91
2018,1,6,9,15,719.0,56.0,2.6,13.15,263.5,468.48,385.99
2018,1,6,9,30,729.0,62.0,2.6,13.3,297.0,487.66,401.51
2018,1,6,9,45,594.0,89.5,2.6,13.5,294.5,449.67,370.2
2018,1,6,10,0,459.0,117.0,2.6,13.7,292.0,400.31,329.54
2018,1,6,10,15,396.0,139.0,2.7,13.85,298.0,386.65,317.65
2018,1,6,10,30,333.0,161.0,2.8,14.0,304.0,363.27,297.76
2018,1,6,10,45,445.0,148.0,2.95,14.2,349.0,415.22,339.49
2018,1,6,11,0,557.0,135.0,3.1,14.4,394.0,456.86,372.03
2018,1,6,11,15,635.0,122.5,3.2,14.5,427.0,480.55,389.77
2018,1,6,11,30,713.0,110.0,3.3,14.6,460.0,496.58,401.19
2018,1,6,11,45,645.5,128.0,3.4,14.65,448.5,464.8,374.51
2018,1,6,12,0,578.0,146.0,3.5,14.7,437.0,432.85,347.82
2018,1,6,12,15,606.5,138.0,3.45,14.75,443.5,421.27,336.89
2018,1,6,12,30,635.0,130.0,3.4,14.8,450.0,406.57,322.96
2018,1,6,12,45,710.0,110.5,3.35,14.85,463.5,396.62,311.85
2018,1,6,13,0,785.0,91.0,3.3,14.9,477.0,382.35,296.22
2018,1,6,13,15,751.0,94.5,3.25,14.85,455.0,342.45,261.2
2018,1,6,13,30,717.0,98.0,3.2,14.8,433.0,304.86,227.86
2018,1,6,13,45,725.5,89.5,3.15,14.8,415.0,268.65,194.27
2018,1,6,14,0,734.0,81.0,3.1,14.8,397.0,233.5,161.36
2018,1,6,14,15,716.5,80.0,3.15,14.7,371.5,192.43,125.29
2018,1,6,14,30,699.0,79.0,3.2,14.6,346.0,154.63,93.8
2018,1,6,14,45,695.5,71.5,3.3,14.5,317.0,113.26,62.54
2018,1,6,15,0,692.0,64.0,3.4,14.4,288.0,75.4,41.55
2018,1,6,15,15,692.0,59.0,3.4,14.4,259.5,44.63,34.33
2018,1,6,15,30,692.0,54.0,3.4,14.4,231.0,41.86,31.81
2018,1,6,15,45,511.0,56.5,3.25,13.8,175.0,41.72,31.61
2018,1,6,16,0,330.0,59.0,3.1,13.2,119.0,44.62,33.93
2018,1,6,16,15,284.0,46.0,3.05,12.85,87.5,35.35,25.24
2018,1,6,16,30,238.0,33.0,3.0,12.5,56.0,25.76,15.59
2018,1,6,16,45,174.5,21.5,2.95,12.2,34.0,17.06,0.0
2018,1,6,17,0,111.0,10.0,2.9,11.9,12.0,9.53,0.0
2018,1,6,17,15,55.5,5.0,2.9,11.8,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,7,7,15,15.5,2.5,2.25,9.45,2.5,0.0,0.0
2018,1,7,7,30,31.0,5.0,2.2,9.7,5.0,16.59,0.0
2018,1,7,7,45,23.5,13.0,2.15,9.9,14.0,25.31,0.0
2018,1,7,8,0,16.0,21.0,2.1,10.1,23.0,27.29,15.84
2018,1,7,8,15,8.0,29.0,2.15,10.3,30.0,31.96,21.33
2018,1,7,8,30,0.0,37.0,2.2,10.5,37.0,34.37,23.83
2018,1,7,8,45,0.0,45.5,2.3,10.65,45.5,42.28,30.89
2018,1,7,9,0,0.0,54.0,2.4,10.8,54.0,50.22,37.87
2018,1,7,9,15,0.0,58.5,2.4,11.05,58.5,54.4,41.5
2018,1,7,9,30,0.0,63.0,2.4,11.3,63.0,58.6,45.07
2018,1,7,9,45,0.0,77.0,2.45,11.55,77.0,72.15,56.6
2018,1,7,10,0,0.0,91.0,2.5,11.8,91.0,85.76,68.05
2018,1,7,10,15,0.0,100.5,2.45,12.0,100.5,94.81,75.55
2018,1,7,10,30,0.0,110.0,2.4,12.2,110.0,103.82,82.96
2018,1,7,10,45,0.0,122.0,2.4,12.45,122.0,115.22,92.33
2018,1,7,11,0,0.0,134.0,2.4,12.7,134.0,126.53,101.56
2018,1,7,11,15,0.0,133.5,2.3,12.85,133.5,125.61,100.59
2018,1,7,11,30,0.0,133.0,2.2,13.0,133.0,124.78,99.74
2018,1,7,11,45,0.0,119.5,2.05,13.15,119.5,111.68,88.72
2018,1,7,12,0,0.0,106.0,1.9,13.3,106.0,98.84,77.93
2018,1,7,12,15,0.5,127.5,1.8,13.35,128.0,119.03,94.72
2018,1,7,12,30,1.0,149.0,1.7,13.4,150.0,138.88,111.09
2018,1,7,12,45,5.0,160.5,1.6,13.5,163.0,150.57,120.6
2018,1,7,13,0,9.0,172.0,1.5,13.6,176.0,161.67,129.59
2018,1,7,13,15,11.0,169.5,1.35,13.55,174.5,159.01,127.36
2018,1,7,13,30,13.0,167.0,1.2,13.5,173.0,156.12,124.96
2018,1,7,13,45,7.0,149.5,1.05,13.5,152.5,137.92,110.18
2018,1,7,14,0,1.0,132.0,0.9,13.5,132.0,120.38,96.0
2018,1,7,14,15,0.5,121.0,0.9,13.35,121.0,110.07,87.68
2018,1,7,14,30,0.0,110.0,0.9,13.2,110.0,99.86,79.37
2018,1,7,14,45,1.0,104.0,0.9,13.05,104.5,94.03,74.6
2018,1,7,15,0,2.0,98.0,0.9,12.9,99.0,87.97,69.6
2018,1,7,15,15,2.0,89.5,0.9,12.9,90.5,79.83,65.9
2018,1,7,15,30,2.0,81.0,0.9,12.9,82.0,72.18,59.03
2018,1,7,15,45,1.0,66.5,0.9,12.65,67.0,59.76,47.85
2018,1,7,16,0,0.0,52.0,0.9,12.4,52.0,47.19,36.38
2018,1,7,16,15,0.0,39.0,0.9,12.35,39.0,35.7,25.7
2018,1,7,16,30,0.0,26.0,0.9,12.3,26.0,24.1,14.45
2018,1,7,16,45,0.0,15.0,0.9,12.2,15.0,13.92,0.0
2018,1,7,17,0,0.0,4.0,0.9,12.1,4.0,3.81,0.0
2018,1,7,17,15,0.0,2.0,0.9,12.05,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.5,12.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.7,12.9,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,4.85,13.05,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.2,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.3,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.4,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,5.45,13.55,8.5,7.87,1.08
2018,1,8,9,0,0.0,10.0,5.6,13.7,10.0,9.26,2.3
2018,1,8,9,15,0.0,15.0,5.7,13.75,15.0,13.9,6.31
2018,1,8,9,30,0.0,20.0,5.8,13.8,20.0,18.54,10.3
2018,1,8,9,45,0.0,18.0,5.9,13.9,18.0,16.69,8.69
2018,1,8,10,0,0.0,16.0,6.0,14.0,16.0,14.84,7.08
2018,1,8,10,15,0.0,19.0,6.0,14.1,19.0,17.63,9.44
2018,1,8,10,30,0.0,22.0,6.0,14.2,22.0,20.42,11.8
2018,1,8,10,45,0.0,28.0,6.0,14.25,28.0,26.0,16.53
2018,1,8,11,0,0.0,34.0,6.0,14.3,34.0,31.58,21.24
2018,1,8,11,15,0.0,33.0,6.05,14.4,33.0,30.65,20.42
2018,1,8,11,30,0.0,32.0,6.1,14.5,32.0,29.73,19.6
2018,1,8,11,45,0.0,35.0,6.2,14.6,35.0,32.52,21.94
2018,1,8,12,0,0.0,38.0,6.3,14.7,38.0,35.31,24.29
2018,1,8,12,15,0.0,41.0,6.2,14.75,41.0,38.11,26.64
2018,1,8,12,30,0.0,44.0,6.1,14.8,44.0,40.9,29.0
2018,1,8,12,45,0.0,48.5,6.05,14.8,48.5,45.09,32.55
2018,1,8,13,0,0.0,53.0,6.0,14.8,53.0,49.29,36.11
2018,1,8,13,15,0.0,47.5,5.9,14.8,47.5,44.16,31.8
2018,1,8,13,30,0.0,42.0,5.8,14.8,42.0,39.03,27.5
2018,1,8,13,45,0.0,52.5,5.75,14.8,52.5,48.81,35.83
2018,1,8,14,0,0.0,63.0,5.7,14.8,63.0,58.6,44.17
2018,1,8,14,15,1.0,55.0,5.6,14.75,55.5,51.31,38.03
2018,1,8,14,30,2.0,47.0,5.5,14.7,48.0,43.95,31.79
2018,1,8,14,45,1.0,44.5,5.45,14.65,45.0,41.43,29.75
2018,1,8,15,0,0.0,42.0,5.4,14.6,42.0,39.0,27.76
2018,1,8,15,15,0.0,39.0,5.4,14.6,39.0,36.21,26.78
2018,1,8,15,30,0.0,36.0,5.4,14.6,36.0,33.42,24.25
2018,1,8,15,45,0.0,28.0,5.4,14.45,28.0,25.97,17.53
2018,1,8,16,0,0.0,20.0,5.4,14.3,20.0,18.54,10.78
2018,1,8,16,15,0.0,15.0,5.3,14.25,15.0,13.89,6.48
2018,1,8,16,30,0.0,10.0,5.2,14.2,10.0,9.26,2.05
2018,1,8,16,45,8.0,7.0,5.05,14.15,7.0,6.58,0.0
2018,1,8,17,0,16.0,4.0,4.9,14.1,4.0,3.81,0.0
2018,1,8,17,15,8.0,2.0,4.8,14.1,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,1,9,7,15,1.0,1.0,3.5,13.4,1.0,0.0,0.0
2018,1,9,7,30,2.0,2.0,3.9,13.5,2.0,2.67,0.0
2018,1,9,7,45,1.0,7.0,4.35,13.65,7.0,6.89,0.0
2018,1,9,8,0,0.0,12.0,4.8,13.8,12.0,11.11,3.01
2018,1,9,8,15,0.0,17.0,5.1,13.85,17.0,15.75,7.47
2018,1,9,8,30,0.0,22.0,5.4,13.9,22.0,20.4,11.63
2018,1,9,8,45,0.0,28.0,5.7,13.95,28.0,25.97,16.54
2018,1,9,9,0,0.0,34.0,6.0,14.0,34.0,31.55,21.41
2018,1,9,9,15,0.0,43.5,6.0,14.05,43.5,40.4,29.02
2018,1,9,9,30,0.0,53.0,6.0,14.1,53.0,49.26,36.58
2018,1,9,9,45,0.0,80.0,6.0,14.15,80.0,75.14,58.57
2018,1,9,10,0,0.0,107.0,6.0,14.2,107.0,101.92,81.12
2018,1,9,10,15,1.5,113.0,5.85,14.2,113.5,108.16,86.26
2018,1,9,10,30,3.0,119.0,5.7,14.2,120.0,114.44,91.42
2018,1,9,10,45,1.5,84.0,5.6,14.2,84.5,79.14,61.57
2018,1,9,11,0,0.0,49.0,5.5,14.2,49.0,45.55,33.1
2018,1,9,11,15,0.0,68.5,5.55,14.15,68.5,63.74,48.46
2018,1,9,11,30,0.0,88.0,5.6,14.1,88.0,82.0,63.79
2018,1,9,11,45,0.0,82.5,5.6,14.1,82.5,76.83,59.4
2018,1,9,12,0,0.0,77.0,5.6,14.1,77.0,71.69,55.06
2018,1,9,12,15,0.0,94.0,5.8,14.05,94.0,87.56,68.4
2018,1,9,12,30,0.0,111.0,6.0,14.0,111.0,103.3,81.61
2018,1,9,12,45,35.5,135.0,6.2,14.0,152.5,140.56,112.56
2018,1,9,13,0,71.0,159.0,6.4,14.0,194.0,173.88,139.7
2018,1,9,13,15,56.5,152.0,6.55,13.95,179.5,159.0,127.3
2018,1,9,13,30,42.0,145.0,6.7,13.9,165.0,145.14,115.89
2018,1,9,13,45,43.5,138.5,6.85,13.9,158.5,137.14,109.03
2018,1,9,14,0,45.0,132.0,7.0,13.9,152.0,128.97,102.01
2018,1,9,14,15,65.5,141.0,7.0,13.85,168.0,136.74,107.61
2018,1,9,14,30,86.0,150.0,7.0,13.8,184.0,141.51,110.71
2018,1,9,14,45,166.0,134.0,7.05,13.75,192.0,126.97,95.55
2018,1,9,15,0,246.0,118.0,7.1,13.7,200.0,103.59,75.78
2018,1,9,15,15,165.0,93.0,7.1,13.7,145.0,71.25,58.18
2018,1,9,15,30,84.0,68.0,7.1,13.7,90.0,57.39,45.76
2018,1,9,15,45,89.0,56.0,7.2,13.6,76.0,47.95,37.2
2018,1,9,16,0,94.0,44.0,7.3,13.5,62.0,35.67,26.03
2018,1,9,16,15,70.5,34.0,7.35,13.4,45.5,27.96,18.84
2018,1,9,16,30,47.0,24.0,7.4,13.3,29.0,21.39,12.31
2018,1,9,16,45,26.0,14.5,7.45,13.25,17.0,13.13,0.28
2018,1,9,17,0,5.0,5.0,7.5,13.2,5.0,4.77,0.0
2018,1,9,17,15,2.5,2.5,7.55,13.15,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.7,13.05,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.8,12.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.8,12.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.8,12.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.6,12.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.55,12.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.45,12.45,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.3,12.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.2,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,7.0,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.95,11.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.8,11.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.5,11.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,6.1,11.25,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.6,11.6,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.4,11.8,2.0,1.91,0.0
2018,1,10,7,45,0.0,6.5,3.25,11.95,6.5,6.01,0.0
2018,1,10,8,0,0.0,11.0,3.1,12.1,11.0,10.19,2.36
2018,1,10,8,15,0.0,13.5,3.1,12.25,13.5,12.5,4.84
2018,1,10,8,30,0.0,16.0,3.1,12.4,16.0,14.82,7.0
2018,1,10,8,45,0.0,19.0,3.1,12.5,19.0,17.61,9.5
2018,1,10,9,0,0.0,22.0,3.1,12.6,22.0,20.39,11.96
2018,1,10,9,15,0.0,47.5,3.15,12.65,47.5,44.13,32.44
2018,1,10,9,30,0.0,73.0,3.2,12.7,73.0,68.52,53.3
2018,1,10,9,45,0.0,84.0,3.25,12.8,84.0,79.15,62.27
2018,1,10,10,0,0.0,95.0,3.3,12.9,95.0,89.74,71.13
2018,1,10,10,15,1.0,113.5,3.4,12.95,114.0,108.37,86.74
2018,1,10,10,30,2.0,132.0,3.5,13.0,133.0,126.87,102.11
2018,1,10,10,45,6.0,147.5,3.6,13.1,150.5,143.91,116.19
2018,1,10,11,0,10.0,163.0,3.7,13.2,168.0,160.71,129.99
2018,1,10,11,15,15.5,173.0,3.7,13.25,180.5,172.63,139.71
2018,1,10,11,30,21.0,183.0,3.7,13.3,193.0,184.24,149.14
2018,1,10,11,45,11.5,161.5,3.7,13.35,167.0,157.55,126.86
2018,1,10,12,0,2.0,140.0,3.7,13.4,141.0,131.79,105.39
2018,1,10,12,15,2.5,142.0,3.6,13.45,143.5,133.53,106.82
2018,1,10,12,30,3.0,144.0,3.5,13.5,146.0,135.21,108.17
2018,1,10,12,45,24.5,172.0,3.4,13.55,184.5,169.99,136.79
2018,1,10,13,0,46.0,200.0,3.3,13.6,223.0,201.12,161.93
2018,1,10,13,15,29.0,171.0,3.2,13.65,185.5,166.34,133.41
2018,1,10,13,30,12.0,142.0,3.1,13.7,148.0,134.1,107.1
2018,1,10,13,45,6.5,129.5,2.95,13.75,132.5,120.55,96.05
2018,1,10,14,0,1.0,117.0,2.8,13.8,117.0,107.54,85.45
2018,1,10,14,15,19.0,125.5,2.7,13.85,133.0,117.59,93.24
2018,1,10,14,30,37.0,134.0,2.6,13.9,149.0,122.53,96.61
2018,1,10,14,45,42.5,126.0,2.55,13.9,141.5,113.04,88.64
2018,1,10,15,0,48.0,118.0,2.5,13.9,134.0,102.83,80.52
2018,1,10,15,15,26.5,97.0,2.5,13.9,105.5,82.81,68.32
2018,1,10,15,30,5.0,76.0,2.5,13.9,77.0,68.52,55.62
2018,1,10,15,45,94.5,58.0,2.3,13.75,76.0,49.52,38.61
2018,1,10,16,0,184.0,40.0,2.1,13.6,75.0,29.44,20.56
2018,1,10,16,15,271.0,36.5,2.05,13.45,73.5,27.23,18.29
2018,1,10,16,30,358.0,33.0,2.0,13.3,72.0,26.19,16.53
2018,1,10,16,45,229.5,21.5,2.0,13.15,42.5,17.27,3.49
2018,1,10,17,0,101.0,10.0,2.0,13.0,13.0,9.53,0.0
2018,1,10,17,15,50.5,5.0,2.0,13.0,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,11,7,15,6.0,2.0,0.5,12.4,2.0,0.0,0.0
2018,1,11,7,30,12.0,4.0,0.5,12.5,4.0,8.43,0.0
2018,1,11,7,45,6.0,15.0,0.5,12.6,15.0,17.21,0.0
2018,1,11,8,0,0.0,26.0,0.5,12.7,26.0,24.62,13.78
2018,1,11,8,15,2.5,41.5,0.65,12.85,42.0,42.22,29.72
2018,1,11,8,30,5.0,57.0,0.8,13.0,58.0,59.29,44.71
2018,1,11,8,45,12.5,74.5,0.95,13.2,77.5,81.08,63.59
2018,1,11,9,0,20.0,92.0,1.1,13.4,97.0,108.62,87.11
2018,1,11,9,15,29.0,108.5,1.2,13.55,117.0,130.44,105.57
2018,1,11,9,30,38.0,125.0,1.3,13.7,137.0,152.16,123.7
2018,1,11,9,45,77.0,142.0,1.45,13.9,170.5,191.39,156.48
2018,1,11,10,0,116.0,159.0,1.6,14.1,204.0,238.23,194.86
2018,1,11,10,15,76.0,158.5,1.5,14.25,189.0,204.43,166.17
2018,1,11,10,30,36.0,158.0,1.4,14.4,174.0,178.57,144.14
2018,1,11,10,45,35.0,171.0,1.35,14.6,187.0,189.73,152.89
2018,1,11,11,0,34.0,184.0,1.3,14.8,200.0,200.55,161.18
2018,1,11,11,15,64.5,199.0,1.15,14.9,230.5,230.48,185.12
2018,1,11,11,30,95.0,214.0,1.0,15.0,261.0,259.05,207.41
2018,1,11,11,45,144.5,221.5,0.9,15.15,295.0,292.68,233.36
2018,1,11,12,0,194.0,229.0,0.8,15.3,329.0,318.81,252.76
2018,1,11,12,15,205.0,228.5,0.8,15.3,334.0,316.01,249.78
2018,1,11,12,30,216.0,228.0,0.8,15.3,339.0,312.08,245.99
2018,1,11,12,45,256.0,218.5,0.85,15.35,348.5,312.44,245.33
2018,1,11,13,0,296.0,209.0,0.9,15.4,358.0,307.64,240.16
2018,1,11,13,15,299.0,201.5,1.05,15.4,348.5,288.35,224.02
2018,1,11,13,30,302.0,194.0,1.2,15.4,339.0,268.3,206.97
2018,1,11,13,45,241.5,191.0,1.3,15.35,303.5,233.64,179.72
2018,1,11,14,0,181.0,188.0,1.4,15.3,268.0,205.23,157.99
2018,1,11,14,15,213.0,172.5,1.45,15.2,261.0,188.11,142.26
