Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,245.0,157.0,1.5,15.1,254.0,164.8,121.52
2018,1,11,14,45,287.5,139.0,1.55,15.05,243.5,140.42,100.42
2018,1,11,15,0,330.0,121.0,1.6,15.0,233.0,112.12,79.07
2018,1,11,15,15,338.5,105.5,1.6,15.0,208.5,76.4,62.34
2018,1,11,15,30,347.0,90.0,1.6,15.0,184.0,65.34,52.57
2018,1,11,15,45,254.5,81.5,1.55,14.55,144.5,63.61,50.98
2018,1,11,16,0,162.0,73.0,1.5,14.1,105.0,57.28,45.12
2018,1,11,16,15,137.0,56.0,1.55,13.8,78.5,44.71,33.57
2018,1,11,16,30,112.0,39.0,1.6,13.5,52.0,31.75,21.33
2018,1,11,16,45,94.5,25.5,1.65,13.2,33.0,21.09,6.81
2018,1,11,17,0,77.0,12.0,1.7,12.9,14.0,11.44,0.0
2018,1,11,17,15,38.5,6.0,1.8,12.8,7.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,12,7,15,23.0,3.0,2.45,10.75,3.5,0.0,0.0
2018,1,12,7,30,46.0,6.0,2.5,11.0,7.0,23.48,0.0
2018,1,12,7,45,214.0,18.5,2.55,11.25,38.0,127.09,6.16
2018,1,12,8,0,382.0,31.0,2.6,11.5,69.0,231.53,173.68
2018,1,12,8,15,492.5,36.0,2.65,11.8,110.0,298.08,238.99
2018,1,12,8,30,603.0,41.0,2.7,12.1,151.0,365.25,298.29
2018,1,12,8,45,634.5,46.5,2.75,12.35,188.0,399.8,329.57
2018,1,12,9,0,666.0,52.0,2.8,12.6,225.0,433.5,358.77
2018,1,12,9,15,711.5,55.0,2.9,12.95,266.0,470.85,389.7
2018,1,12,9,30,757.0,58.0,3.0,13.3,307.0,507.01,418.67
2018,1,12,9,45,787.0,60.0,3.1,13.65,343.0,531.52,437.67
2018,1,12,10,0,817.0,62.0,3.2,14.0,379.0,553.8,454.42
2018,1,12,10,15,794.5,72.0,3.15,14.25,399.5,552.21,451.61
2018,1,12,10,30,772.0,82.0,3.1,14.5,420.0,547.47,446.27
2018,1,12,10,45,746.0,93.0,3.05,14.7,433.0,540.19,438.86
2018,1,12,11,0,720.0,104.0,3.0,14.9,446.0,529.02,428.38
2018,1,12,11,15,741.5,102.0,2.95,15.05,464.5,528.22,426.33
2018,1,12,11,30,763.0,100.0,2.9,15.2,483.0,524.48,421.74
2018,1,12,11,45,776.0,98.0,2.9,15.3,493.0,513.28,411.37
2018,1,12,12,0,789.0,96.0,2.9,15.4,503.0,499.52,398.77
2018,1,12,12,15,823.0,89.0,2.95,15.5,514.0,487.91,387.57
2018,1,12,12,30,857.0,82.0,3.0,15.6,525.0,472.33,372.71
2018,1,12,12,45,840.5,84.0,3.0,15.65,514.0,440.06,344.55
2018,1,12,13,0,824.0,86.0,3.0,15.7,503.0,406.5,314.95
2018,1,12,13,15,827.0,82.5,3.05,15.7,491.0,373.63,285.19
2018,1,12,13,30,830.0,79.0,3.1,15.7,479.0,338.67,253.07
2018,1,12,13,45,750.5,92.5,3.15,15.7,442.0,291.43,212.83
2018,1,12,14,0,671.0,106.0,3.2,15.7,405.0,250.74,178.49
2018,1,12,14,15,688.5,93.0,3.25,15.65,383.5,211.13,142.3
2018,1,12,14,30,706.0,80.0,3.3,15.6,362.0,169.24,105.21
2018,1,12,14,45,624.0,86.0,3.3,15.5,319.5,130.43,77.82
2018,1,12,15,0,542.0,92.0,3.3,15.4,277.0,98.62,60.65
2018,1,12,15,15,505.0,85.0,3.3,15.4,241.5,63.57,50.96
2018,1,12,15,30,468.0,78.0,3.3,15.4,206.0,56.89,45.04
2018,1,12,15,45,461.0,66.5,3.05,14.8,175.5,49.34,38.32
2018,1,12,16,0,454.0,55.0,2.8,14.2,145.0,41.54,31.25
2018,1,12,16,15,392.0,46.0,2.8,13.85,110.0,35.69,25.71
2018,1,12,16,30,330.0,37.0,2.8,13.5,75.0,29.66,19.66
2018,1,12,16,45,211.0,25.0,2.75,13.15,45.5,20.37,7.41
2018,1,12,17,0,92.0,13.0,2.7,12.8,16.0,12.39,0.0
2018,1,12,17,15,46.0,6.5,2.75,12.65,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.0,9.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,13,7,15,20.5,4.0,5.05,9.6,4.5,0.0,0.0
2018,1,13,7,30,41.0,8.0,5.2,9.8,9.0,23.51,0.0
2018,1,13,7,45,103.0,22.5,5.35,10.05,31.0,85.77,6.19
2018,1,13,8,0,165.0,37.0,5.5,10.3,53.0,142.69,107.18
2018,1,13,8,15,240.5,48.5,5.5,10.6,85.5,193.17,156.22
2018,1,13,8,30,316.0,60.0,5.5,10.9,118.0,247.6,205.09
2018,1,13,8,45,358.5,71.0,5.5,11.2,152.0,286.98,240.38
2018,1,13,9,0,401.0,82.0,5.5,11.5,186.0,326.95,275.23
2018,1,13,9,15,444.5,89.5,5.4,11.9,222.0,363.37,306.09
2018,1,13,9,30,488.0,97.0,5.3,12.3,258.0,399.53,335.9
2018,1,13,9,45,509.0,104.5,5.25,12.75,288.5,422.0,353.64
2018,1,13,10,0,530.0,112.0,5.2,13.2,319.0,442.95,369.69
2018,1,13,10,15,604.0,107.5,5.05,13.6,360.0,484.22,402.07
2018,1,13,10,30,678.0,103.0,4.9,14.0,401.0,519.36,428.82
2018,1,13,10,45,784.0,85.5,4.75,14.4,447.0,554.83,455.64
2018,1,13,11,0,890.0,68.0,4.6,14.8,493.0,585.71,478.09
2018,1,13,11,15,897.0,68.5,4.45,15.15,509.0,578.92,470.12
2018,1,13,11,30,904.0,69.0,4.3,15.5,525.0,569.06,459.74
2018,1,13,11,45,908.0,69.0,4.1,15.85,533.5,554.0,445.09
2018,1,13,12,0,912.0,69.0,3.9,16.2,542.0,535.98,428.08
2018,1,13,12,15,905.5,71.0,3.8,16.4,541.0,512.0,406.59
2018,1,13,12,30,899.0,73.0,3.7,16.6,540.0,485.64,382.9
2018,1,13,12,45,889.0,74.5,3.6,16.85,531.5,455.06,355.49
2018,1,13,13,0,879.0,76.0,3.5,17.1,523.0,422.63,326.18
2018,1,13,13,15,840.0,83.0,3.45,17.2,500.5,381.38,290.16
2018,1,13,13,30,801.0,90.0,3.4,17.3,478.0,342.19,255.51
2018,1,13,13,45,787.0,84.5,3.35,17.4,452.0,299.6,217.41
2018,1,13,14,0,773.0,79.0,3.3,17.5,426.0,256.64,178.87
2018,1,13,14,15,649.5,99.0,3.2,17.45,378.0,210.79,142.76
2018,1,13,14,30,526.0,119.0,3.1,17.4,330.0,176.44,118.18
2018,1,13,14,45,649.5,90.5,3.05,17.3,329.0,138.96,83.01
2018,1,13,15,0,773.0,62.0,3.0,17.2,328.0,93.02,47.38
2018,1,13,15,15,728.0,59.5,3.0,17.2,287.0,50.76,39.32
2018,1,13,15,30,683.0,57.0,3.0,17.2,246.0,43.53,32.95
2018,1,13,15,45,582.5,57.0,2.7,16.4,200.0,41.18,30.89
2018,1,13,16,0,482.0,57.0,2.4,15.6,154.0,43.21,32.57
2018,1,13,16,15,355.0,48.5,2.5,15.2,110.5,37.78,27.43
2018,1,13,16,30,228.0,40.0,2.6,14.8,67.0,30.98,20.77
2018,1,13,16,45,192.5,28.0,2.65,14.4,44.0,22.08,9.35
2018,1,13,17,0,157.0,16.0,2.7,14.0,21.0,15.25,0.0
2018,1,13,17,15,78.5,8.0,2.85,13.85,10.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,14,7,15,16.0,4.0,4.3,10.75,4.0,0.0,0.0
2018,1,14,7,30,32.0,8.0,4.2,10.9,8.0,20.06,0.0
2018,1,14,7,45,132.5,22.0,4.15,11.05,34.0,97.73,12.15
2018,1,14,8,0,233.0,36.0,4.1,11.2,60.0,171.85,129.75
2018,1,14,8,15,403.0,40.5,3.9,11.45,105.5,262.6,212.16
2018,1,14,8,30,573.0,45.0,3.7,11.7,151.0,361.12,296.92
2018,1,14,8,45,608.0,51.5,3.5,11.9,188.5,397.74,329.7
2018,1,14,9,0,643.0,58.0,3.3,12.1,226.0,433.87,360.67
2018,1,14,9,15,473.5,87.0,3.1,12.45,221.5,377.47,314.36
2018,1,14,9,30,304.0,116.0,2.9,12.8,217.0,308.74,256.86
2018,1,14,9,45,233.5,138.5,2.75,13.1,221.0,294.01,243.61
2018,1,14,10,0,163.0,161.0,2.6,13.4,225.0,268.63,221.29
2018,1,14,10,15,316.0,150.5,2.4,13.75,286.0,351.48,289.43
2018,1,14,10,30,469.0,140.0,2.2,14.1,347.0,434.76,355.16
2018,1,14,10,45,444.0,153.5,2.0,14.45,357.5,429.62,348.56
2018,1,14,11,0,419.0,167.0,1.8,14.8,368.0,422.8,341.12
2018,1,14,11,15,264.0,189.0,1.65,15.05,317.0,344.11,276.92
2018,1,14,11,30,109.0,211.0,1.5,15.3,266.0,269.57,215.86
2018,1,14,11,45,77.0,209.5,1.35,15.55,248.5,242.21,193.46
2018,1,14,12,0,45.0,208.0,1.2,15.8,231.0,221.05,175.87
2018,1,14,12,15,78.5,218.0,1.2,15.9,259.0,243.9,193.97
2018,1,14,12,30,112.0,228.0,1.2,16.0,287.0,266.65,211.42
2018,1,14,12,45,189.0,222.5,1.15,16.15,320.0,288.47,227.46
2018,1,14,13,0,266.0,217.0,1.1,16.3,353.0,305.97,239.22
2018,1,14,13,15,286.0,209.0,1.1,16.3,351.5,293.36,227.76
2018,1,14,13,30,306.0,201.0,1.1,16.3,350.0,278.82,214.55
2018,1,14,13,45,201.5,196.0,1.1,16.35,292.5,230.47,177.56
2018,1,14,14,0,97.0,191.0,1.1,16.4,235.0,191.27,148.85
2018,1,14,14,15,132.5,180.5,1.2,16.35,236.5,180.6,138.76
2018,1,14,14,30,168.0,170.0,1.3,16.3,238.0,168.64,127.36
2018,1,14,14,45,183.5,153.5,1.4,16.25,222.0,146.67,109.16
2018,1,14,15,0,199.0,137.0,1.5,16.2,206.0,119.06,87.77
2018,1,14,15,15,216.0,120.5,1.5,16.2,187.5,93.78,71.64
2018,1,14,15,30,233.0,104.0,1.5,16.2,169.0,79.26,64.53
2018,1,14,15,45,231.0,88.0,1.7,15.6,144.0,68.17,54.81
2018,1,14,16,0,229.0,72.0,1.9,15.0,119.0,56.72,44.56
2018,1,14,16,15,193.0,58.0,1.75,14.8,91.0,46.32,34.98
2018,1,14,16,30,157.0,44.0,1.6,14.6,63.0,35.62,24.86
2018,1,14,16,45,111.5,29.5,1.45,14.35,40.0,24.25,11.66
2018,1,14,17,0,66.0,15.0,1.3,14.1,17.0,14.3,0.0
2018,1,14,17,15,33.0,7.5,1.2,14.05,8.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,15,7,15,8.5,3.5,2.5,12.15,3.5,0.0,0.0
2018,1,15,7,30,17.0,7.0,2.5,12.4,7.0,13.3,0.0
2018,1,15,7,45,38.5,22.0,2.45,12.65,25.0,46.36,4.92
2018,1,15,8,0,60.0,37.0,2.4,12.9,43.0,78.54,56.62
2018,1,15,8,15,87.5,53.5,2.5,13.1,67.0,110.91,86.95
2018,1,15,8,30,115.0,70.0,2.6,13.3,91.0,143.92,116.23
2018,1,15,8,45,147.5,86.0,2.7,13.5,120.0,179.48,147.24
2018,1,15,9,0,180.0,102.0,2.8,13.7,149.0,224.16,185.22
2018,1,15,9,15,244.5,112.5,2.7,13.95,187.5,271.84,225.23
2018,1,15,9,30,309.0,123.0,2.6,14.2,226.0,320.65,265.3
2018,1,15,9,45,408.0,121.0,2.5,14.45,272.0,384.8,317.09
2018,1,15,10,0,507.0,119.0,2.4,14.7,318.0,440.11,360.66
2018,1,15,10,15,548.0,120.0,2.45,14.95,350.0,467.77,381.51
2018,1,15,10,30,589.0,121.0,2.5,15.2,382.0,490.05,398.02
2018,1,15,10,45,578.0,131.5,2.5,15.45,398.5,489.41,395.94
2018,1,15,11,0,567.0,142.0,2.5,15.7,415.0,483.2,389.66
2018,1,15,11,15,476.5,169.0,2.5,15.7,403.5,450.73,362.61
2018,1,15,11,30,386.0,196.0,2.5,15.7,392.0,412.27,331.11
2018,1,15,11,45,304.0,214.5,2.5,15.7,370.5,377.16,302.31
2018,1,15,12,0,222.0,233.0,2.5,15.7,349.0,339.59,271.66
2018,1,15,12,15,211.5,234.0,2.4,15.65,345.0,327.19,261.24
2018,1,15,12,30,201.0,235.0,2.3,15.6,341.0,314.64,250.6
2018,1,15,12,45,232.0,229.0,2.25,15.5,349.5,313.64,249.0
2018,1,15,13,0,263.0,223.0,2.2,15.4,358.0,311.1,245.77
2018,1,15,13,15,207.0,219.0,2.1,15.35,323.5,274.15,216.03
2018,1,15,13,30,151.0,215.0,2.0,15.3,289.0,241.51,190.15
2018,1,15,13,45,123.5,203.5,1.9,15.25,262.5,214.84,168.77
2018,1,15,14,0,96.0,192.0,1.8,15.2,236.0,192.32,150.94
2018,1,15,14,15,173.0,176.5,1.7,15.2,249.5,186.45,142.83
2018,1,15,14,30,250.0,161.0,1.6,15.2,263.0,172.49,127.61
2018,1,15,14,45,313.0,141.0,1.55,15.15,258.0,149.15,106.05
2018,1,15,15,0,376.0,121.0,1.5,15.1,253.0,115.53,78.84
2018,1,15,15,15,390.5,105.5,1.5,15.1,229.0,82.04,59.62
2018,1,15,15,30,405.0,90.0,1.5,15.1,205.0,64.95,52.23
2018,1,15,15,45,347.5,79.5,1.4,14.85,167.0,58.31,46.31
2018,1,15,16,0,290.0,69.0,1.3,14.6,129.0,51.5,40.08
2018,1,15,16,15,229.5,55.5,1.25,14.5,96.0,42.09,31.38
2018,1,15,16,30,169.0,42.0,1.2,14.4,63.0,32.37,22.21
2018,1,15,16,45,129.0,29.0,1.15,14.3,41.0,22.73,11.22
2018,1,15,17,0,89.0,16.0,1.1,14.2,19.0,15.25,0.0
2018,1,15,17,15,44.5,8.0,1.05,14.15,9.5,7.63,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,15,1.5,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,16,7,30,3.0,5.0,0.9,14.0,5.0,5.94,0.0
2018,1,16,7,45,1.5,17.5,0.85,14.1,17.5,17.05,0.0
2018,1,16,8,0,0.0,30.0,0.8,14.2,30.0,29.56,17.89
2018,1,16,8,15,0.5,46.0,0.9,14.3,46.0,46.62,33.27
2018,1,16,8,30,1.0,62.0,1.0,14.4,62.0,63.05,47.65
2018,1,16,8,45,5.0,71.0,1.1,14.55,72.0,72.67,56.17
2018,1,16,9,0,9.0,80.0,1.2,14.7,82.0,82.85,65.0
2018,1,16,9,15,10.5,89.0,1.1,14.9,92.0,91.95,72.69
2018,1,16,9,30,12.0,98.0,1.0,15.1,102.0,101.18,80.34
2018,1,16,9,45,19.0,107.5,0.9,15.3,114.5,114.19,91.11
2018,1,16,10,0,26.0,117.0,0.8,15.5,127.0,132.16,105.81
2018,1,16,10,15,43.0,137.0,0.65,15.7,155.5,162.29,130.31
2018,1,16,10,30,60.0,157.0,0.5,15.9,184.0,191.97,153.87
2018,1,16,10,45,39.0,154.5,0.4,16.1,172.5,175.16,139.35
2018,1,16,11,0,18.0,152.0,0.3,16.3,161.0,154.52,122.06
2018,1,16,11,15,40.0,153.0,0.3,16.4,173.5,170.96,135.48
2018,1,16,11,30,62.0,154.0,0.3,16.5,186.0,182.49,144.62
2018,1,16,11,45,107.5,189.0,0.3,16.6,245.0,243.31,192.48
2018,1,16,12,0,153.0,224.0,0.3,16.7,304.0,296.16,232.54
2018,1,16,12,15,166.5,224.0,0.55,16.7,311.5,296.4,232.78
2018,1,16,12,30,180.0,224.0,0.8,16.7,319.0,295.46,232.24
2018,1,16,12,45,122.0,208.0,1.05,16.7,272.0,247.57,195.02
2018,1,16,13,0,64.0,192.0,1.3,16.7,225.0,202.59,159.88
2018,1,16,13,15,40.5,178.5,1.3,16.6,199.0,178.16,140.61
2018,1,16,13,30,17.0,165.0,1.3,16.5,173.0,156.6,123.66
2018,1,16,13,45,20.5,155.0,1.25,16.4,164.5,147.4,116.22
2018,1,16,14,0,24.0,145.0,1.2,16.3,156.0,136.16,107.01
2018,1,16,14,15,78.5,139.5,1.25,16.2,172.5,140.45,108.52
2018,1,16,14,30,133.0,134.0,1.3,16.1,189.0,136.82,103.07
2018,1,16,14,45,244.5,128.5,1.35,16.0,219.0,132.81,95.15
2018,1,16,15,0,356.0,123.0,1.4,15.9,249.0,117.03,80.21
2018,1,16,15,15,205.0,108.5,1.4,15.9,179.0,87.0,65.2
2018,1,16,15,30,54.0,94.0,1.4,15.9,109.0,80.24,65.49
2018,1,16,15,45,59.5,83.0,1.4,15.4,97.5,71.17,57.53
2018,1,16,16,0,65.0,72.0,1.4,14.9,86.0,59.39,46.99
2018,1,16,16,15,64.0,56.5,1.45,14.6,67.5,47.34,36.0
2018,1,16,16,30,63.0,41.0,1.5,14.3,49.0,34.97,24.53
2018,1,16,16,45,43.0,26.5,1.5,14.05,31.0,23.05,11.98
2018,1,16,17,0,23.0,12.0,1.5,13.8,13.0,11.44,0.0
2018,1,16,17,15,11.5,6.0,1.5,13.65,6.5,5.72,0.0
2018,1,16,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,7,15,11.0,4.0,1.5,12.15,4.0,0.0,0.0
2018,1,17,7,30,22.0,8.0,1.5,12.4,8.0,16.28,0.0
2018,1,17,7,45,14.5,21.5,1.5,12.65,22.0,30.46,4.21
2018,1,17,8,0,7.0,35.0,1.5,12.9,36.0,39.79,26.23
2018,1,17,8,15,19.0,52.0,1.45,13.15,55.5,68.27,51.55
2018,1,17,8,30,31.0,69.0,1.4,13.4,75.0,92.6,72.89
2018,1,17,8,45,28.0,81.5,1.4,13.6,88.0,103.0,82.18
2018,1,17,9,0,25.0,94.0,1.4,13.8,101.0,113.47,91.19
2018,1,17,9,15,13.0,87.0,1.35,14.0,90.5,91.16,72.29
2018,1,17,9,30,1.0,80.0,1.3,14.2,80.0,76.07,59.31
2018,1,17,9,45,0.5,67.5,1.25,14.45,67.5,63.09,48.22
2018,1,17,10,0,0.0,55.0,1.2,14.7,55.0,51.13,37.99
2018,1,17,10,15,5.0,92.0,1.2,14.85,94.0,89.24,70.07
2018,1,17,10,30,10.0,129.0,1.2,15.0,133.0,128.48,102.49
2018,1,17,10,45,28.5,155.0,1.2,15.15,168.5,169.6,136.14
2018,1,17,11,0,47.0,181.0,1.2,15.3,204.0,205.48,164.98
2018,1,17,11,15,29.5,182.5,1.3,15.45,197.0,194.83,155.74
2018,1,17,11,30,12.0,184.0,1.4,15.6,190.0,180.6,143.83
2018,1,17,11,45,37.5,202.0,1.55,15.7,221.5,214.35,171.21
2018,1,17,12,0,63.0,220.0,1.7,15.8,253.0,242.46,193.58
2018,1,17,12,15,111.5,226.5,1.7,15.9,285.5,272.18,216.94
2018,1,17,12,30,160.0,233.0,1.7,16.0,318.0,295.1,234.41
2018,1,17,12,45,199.5,230.5,1.7,16.05,335.0,302.47,239.31
2018,1,17,13,0,239.0,228.0,1.7,16.1,352.0,306.89,241.54
2018,1,17,13,15,213.0,223.0,1.7,16.1,331.5,281.47,220.8
2018,1,17,13,30,187.0,218.0,1.7,16.1,311.0,257.42,201.32
2018,1,17,13,45,219.0,205.5,1.75,16.1,310.0,245.93,190.54
2018,1,17,14,0,251.0,193.0,1.8,16.1,309.0,229.63,175.39
2018,1,17,14,15,252.5,182.0,1.8,16.0,292.5,206.46,155.54
2018,1,17,14,30,254.0,171.0,1.8,15.9,276.0,182.88,135.63
2018,1,17,14,45,290.0,151.0,1.8,15.75,262.0,156.31,112.57
2018,1,17,15,0,326.0,131.0,1.8,15.6,248.0,126.47,88.95
2018,1,17,15,15,322.5,116.0,1.8,15.6,221.0,95.91,70.5
2018,1,17,15,30,319.0,101.0,1.8,15.6,194.0,72.71,58.96
2018,1,17,15,45,312.0,87.0,1.65,15.05,166.0,63.71,51.06
2018,1,17,16,0,305.0,73.0,1.5,14.5,138.0,54.4,42.71
2018,1,17,16,15,262.5,59.5,1.45,14.25,106.5,45.11,34.15
2018,1,17,16,30,220.0,46.0,1.4,14.0,75.0,35.48,25.09
2018,1,17,16,45,155.0,31.5,1.35,13.75,48.0,24.67,13.7
2018,1,17,17,0,90.0,17.0,1.3,13.5,21.0,13.46,0.0
2018,1,17,17,15,45.0,8.5,1.25,13.5,10.5,8.1,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,2.85,12.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,3.0,13.1,6.0,13.22,0.0
2018,1,18,7,45,9.5,12.5,3.15,13.35,12.5,15.79,0.17
2018,1,18,8,0,0.0,19.0,3.3,13.6,19.0,17.62,8.48
2018,1,18,8,15,0.0,27.0,3.3,13.75,27.0,25.06,15.35
2018,1,18,8,30,0.0,35.0,3.3,13.9,35.0,32.5,21.97
2018,1,18,8,45,0.0,48.5,3.3,14.0,48.5,45.08,32.89
2018,1,18,9,0,0.0,62.0,3.3,14.1,62.0,58.29,44.26
2018,1,18,9,15,0.0,52.5,3.3,14.25,52.5,48.79,36.18
2018,1,18,9,30,0.0,43.0,3.3,14.4,43.0,39.94,28.59
2018,1,18,9,45,0.0,52.0,3.3,14.5,52.0,48.33,35.69
2018,1,18,10,0,0.0,61.0,3.3,14.6,61.0,56.73,42.74
2018,1,18,10,15,8.5,110.0,3.35,14.7,114.0,109.17,86.93
2018,1,18,10,30,17.0,159.0,3.4,14.8,167.0,163.01,131.51
2018,1,18,10,45,34.5,178.5,3.5,14.85,195.0,197.84,160.1
2018,1,18,11,0,52.0,198.0,3.6,14.9,223.0,226.18,183.12
2018,1,18,11,15,43.0,163.5,3.6,14.95,185.0,183.46,147.88
2018,1,18,11,30,34.0,129.0,3.6,15.0,147.0,142.68,114.17
2018,1,18,11,45,17.0,118.5,3.6,15.05,127.5,122.1,96.84
2018,1,18,12,0,0.0,108.0,3.6,15.1,108.0,100.74,78.87
2018,1,18,12,15,1.5,120.0,3.65,15.1,121.0,112.61,88.73
2018,1,18,12,30,3.0,132.0,3.7,15.1,134.0,124.26,98.36
2018,1,18,12,45,13.0,131.5,3.7,15.1,138.5,127.9,101.36
2018,1,18,13,0,23.0,131.0,3.7,15.1,143.0,131.18,103.98
2018,1,18,13,15,19.0,126.5,3.75,15.05,136.5,124.12,98.16
2018,1,18,13,30,15.0,122.0,3.8,15.0,130.0,117.83,93.03
2018,1,18,13,45,9.5,100.0,3.85,14.95,105.0,95.57,74.67
2018,1,18,14,0,4.0,78.0,3.9,14.9,80.0,73.65,56.56
2018,1,18,14,15,8.5,97.5,4.0,14.75,101.0,91.9,71.85
2018,1,18,14,30,13.0,117.0,4.1,14.6,122.0,108.72,85.88
2018,1,18,14,45,11.5,109.0,4.15,14.4,113.5,100.38,79.12
2018,1,18,15,0,10.0,101.0,4.2,14.2,105.0,92.14,72.5
2018,1,18,15,15,14.0,89.0,4.2,14.2,93.5,80.91,63.21
2018,1,18,15,30,18.0,77.0,4.2,14.2,82.0,67.86,55.03
2018,1,18,15,45,17.0,65.0,4.05,13.85,69.0,57.9,46.17
2018,1,18,16,0,16.0,53.0,3.9,13.5,56.0,47.76,37.0
2018,1,18,16,15,11.0,41.0,3.85,13.35,43.0,37.43,27.52
2018,1,18,16,30,6.0,29.0,3.8,13.2,30.0,26.93,17.8
2018,1,18,16,45,6.5,17.0,3.8,13.05,17.5,15.98,7.15
2018,1,18,17,0,7.0,5.0,3.8,12.9,5.0,4.74,0.0
2018,1,18,17,15,3.5,2.5,3.9,12.8,2.5,2.38,0.0
2018,1,18,17,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,19,7,15,7.0,4.5,2.9,10.4,4.5,0.0,0.0
2018,1,19,7,30,14.0,9.0,2.9,10.7,9.0,14.13,0.0
2018,1,19,7,45,134.0,24.5,2.9,11.05,38.0,104.87,37.83
2018,1,19,8,0,254.0,40.0,2.9,11.4,67.0,188.95,145.52
2018,1,19,8,15,399.0,46.0,2.95,11.55,112.0,271.05,219.73
2018,1,19,8,30,544.0,52.0,3.0,11.7,157.0,361.0,297.27
2018,1,19,8,45,603.0,57.0,3.05,11.85,199.0,408.8,339.08
2018,1,19,9,0,662.0,62.0,3.1,12.0,241.0,456.98,379.88
2018,1,19,9,15,674.0,69.0,3.1,12.05,275.5,480.72,399.77
2018,1,19,9,30,686.0,76.0,3.1,12.1,310.0,502.47,417.32
2018,1,19,9,45,629.5,93.0,3.05,12.15,325.0,492.92,408.75
2018,1,19,10,0,573.0,110.0,3.0,12.2,340.0,479.48,396.9
2018,1,19,10,15,640.0,106.5,3.0,12.25,381.5,515.21,425.08
2018,1,19,10,30,707.0,103.0,3.0,12.3,423.0,548.66,450.68
2018,1,19,10,45,777.5,92.5,2.95,12.35,461.5,572.42,468.4
2018,1,19,11,0,848.0,82.0,2.9,12.4,500.0,594.75,484.6
2018,1,19,11,15,855.5,83.5,2.95,12.4,517.0,589.6,479.3
2018,1,19,11,30,863.0,85.0,3.0,12.4,534.0,581.39,471.63
2018,1,19,11,45,866.5,86.0,3.05,12.45,543.0,567.42,459.22
2018,1,19,12,0,870.0,87.0,3.1,12.5,552.0,550.55,444.31
2018,1,19,12,15,873.0,86.0,3.2,12.5,554.0,528.56,425.33
2018,1,19,12,30,876.0,85.0,3.3,12.5,556.0,503.87,403.76
2018,1,19,12,45,784.5,106.0,3.45,12.5,524.0,455.79,363.71
2018,1,19,13,0,693.0,127.0,3.6,12.5,492.0,408.53,324.21
2018,1,19,13,15,449.0,146.5,3.75,12.45,380.5,305.35,241.94
2018,1,19,13,30,205.0,166.0,3.9,12.4,269.0,219.67,174.57
2018,1,19,13,45,445.5,138.5,4.0,12.35,351.0,256.76,198.07
2018,1,19,14,0,686.0,111.0,4.1,12.3,433.0,274.88,202.52
2018,1,19,14,15,750.0,93.0,4.2,12.25,425.5,240.71,168.08
2018,1,19,14,30,814.0,75.0,4.3,12.2,418.0,203.45,131.29
2018,1,19,14,45,791.5,72.5,4.45,12.1,384.0,158.53,94.04
2018,1,19,15,0,769.0,70.0,4.6,12.0,350.0,114.71,62.78
2018,1,19,15,15,725.5,68.0,4.6,12.0,309.5,72.07,42.03
2018,1,19,15,30,682.0,66.0,4.6,12.0,269.0,45.88,35.8
2018,1,19,15,45,633.5,61.0,4.6,11.65,227.5,43.59,33.74
2018,1,19,16,0,585.0,56.0,4.6,11.3,186.0,41.32,31.59
2018,1,19,16,15,515.5,49.0,4.55,11.05,145.0,37.26,27.68
2018,1,19,16,30,446.0,42.0,4.5,10.8,104.0,33.17,23.52
2018,1,19,16,45,322.5,32.5,4.45,10.55,68.5,26.53,16.11
2018,1,19,17,0,199.0,23.0,4.4,10.3,33.0,19.68,0.0
2018,1,19,17,15,99.5,11.5,4.45,10.25,16.5,10.96,0.0
2018,1,19,17,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.1,8.95,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.1,8.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.05,8.65,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,5.0,8.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.95,8.45,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.9,8.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.8,8.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.8,8.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.65,8.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,1,20,7,15,64.5,6.5,4.65,8.65,8.0,0.0,0.0
2018,1,20,7,30,129.0,13.0,4.7,9.1,16.0,63.84,0.0
2018,1,20,7,45,280.5,23.0,4.75,9.55,48.0,166.73,70.67
2018,1,20,8,0,432.0,33.0,4.8,10.0,80.0,262.92,205.73
2018,1,20,8,15,520.5,39.5,4.85,10.25,122.0,324.12,265.46
2018,1,20,8,30,609.0,46.0,4.9,10.5,164.0,384.4,320.16
2018,1,20,8,45,593.0,57.0,4.95,10.7,194.5,405.04,340.23
2018,1,20,9,0,577.0,68.0,5.0,10.9,225.0,418.74,353.21
2018,1,20,9,15,684.0,63.5,4.95,11.1,278.0,478.98,404.0
2018,1,20,9,30,791.0,59.0,4.9,11.3,331.0,543.41,456.66
2018,1,20,9,45,816.5,61.0,4.9,11.5,367.5,566.71,474.84
2018,1,20,10,0,842.0,63.0,4.9,11.7,404.0,587.62,490.75
2018,1,20,10,15,857.5,65.0,4.9,11.8,434.5,596.44,496.91
2018,1,20,10,30,873.0,67.0,4.9,11.9,465.0,606.05,503.4
2018,1,20,10,45,883.0,68.5,4.9,12.0,488.5,608.79,504.24
2018,1,20,11,0,893.0,70.0,4.9,12.1,512.0,608.44,502.51
2018,1,20,11,15,896.0,72.0,4.95,12.2,528.0,601.41,495.5
2018,1,20,11,30,899.0,74.0,5.0,12.3,544.0,591.33,485.91
2018,1,20,11,45,904.0,74.5,5.05,12.35,554.0,577.74,473.49
2018,1,20,12,0,909.0,75.0,5.1,12.4,564.0,561.11,458.38
2018,1,20,12,15,903.5,77.0,5.15,12.45,564.0,537.69,437.53
2018,1,20,12,30,898.0,79.0,5.2,12.5,564.0,511.8,414.32
2018,1,20,12,45,800.5,103.0,5.2,12.55,532.0,462.84,372.48
2018,1,20,13,0,703.0,127.0,5.2,12.6,500.0,415.17,331.78
2018,1,20,13,15,792.5,102.5,5.25,12.6,512.5,401.44,316.46
2018,1,20,13,30,882.0,78.0,5.3,12.6,525.0,380.33,293.62
2018,1,20,13,45,872.5,76.5,5.3,12.65,503.5,337.05,253.5
2018,1,20,14,0,863.0,75.0,5.3,12.7,482.0,295.11,214.13
2018,1,20,14,15,849.5,72.5,5.3,12.65,454.0,250.55,172.92
2018,1,20,14,30,836.0,70.0,5.3,12.6,426.0,205.74,132.47
2018,1,20,14,45,808.5,69.0,5.25,12.55,390.5,160.38,94.68
2018,1,20,15,0,781.0,68.0,5.2,12.5,355.0,116.54,63.19
2018,1,20,15,15,724.0,67.0,5.2,12.5,311.0,73.54,41.91
2018,1,20,15,30,667.0,66.0,5.2,12.5,267.0,45.66,35.52
2018,1,20,15,45,621.0,61.5,4.95,12.1,226.5,43.79,33.86
2018,1,20,16,0,575.0,57.0,4.7,11.7,186.0,41.97,32.14
2018,1,20,16,15,543.0,48.0,4.55,11.35,149.0,36.22,26.75
2018,1,20,16,30,511.0,39.0,4.4,11.0,112.0,30.25,21.0
2018,1,20,16,45,382.5,30.5,4.25,10.65,74.0,24.43,14.64
2018,1,20,17,0,254.0,22.0,4.1,10.3,36.0,18.44,0.0
2018,1,20,17,15,127.0,11.0,4.05,10.2,18.0,10.48,0.0
2018,1,20,17,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,7,15,60.5,6.5,1.45,10.0,8.0,0.0,0.0
2018,1,21,7,30,121.0,13.0,1.3,10.2,16.0,60.89,0.0
2018,1,21,7,45,263.0,24.0,1.2,10.45,48.0,161.33,74.15
2018,1,21,8,0,405.0,35.0,1.1,10.7,80.0,253.55,196.44
2018,1,21,8,15,491.0,42.0,1.1,10.9,121.0,313.92,252.93
2018,1,21,8,30,577.0,49.0,1.1,11.1,162.0,377.34,307.8
2018,1,21,8,45,630.5,53.5,1.1,11.35,204.0,422.54,346.28
2018,1,21,9,0,684.0,58.0,1.1,11.6,246.0,464.94,381.13
2018,1,21,9,15,720.0,61.5,1.25,11.8,286.0,499.33,409.28
2018,1,21,9,30,756.0,65.0,1.4,12.0,326.0,532.24,435.47
2018,1,21,9,45,737.5,75.0,1.5,12.25,352.0,538.19,439.58
2018,1,21,10,0,719.0,85.0,1.6,12.5,378.0,543.32,442.83
2018,1,21,10,15,589.0,120.0,1.75,12.6,371.5,502.87,409.99
2018,1,21,10,30,459.0,155.0,1.9,12.7,365.0,454.98,371.15
2018,1,21,10,45,565.0,138.0,2.0,12.8,410.0,495.76,403.8
2018,1,21,11,0,671.0,121.0,2.1,12.9,455.0,538.05,436.31
2018,1,21,11,15,579.5,149.5,2.2,12.95,445.0,503.76,407.75
2018,1,21,11,30,488.0,178.0,2.3,13.0,435.0,466.03,376.93
2018,1,21,11,45,462.0,187.5,2.35,13.05,434.0,449.22,362.78
2018,1,21,12,0,436.0,197.0,2.4,13.1,433.0,431.56,347.77
2018,1,21,12,15,410.5,205.5,2.4,13.1,428.0,412.65,331.7
2018,1,21,12,30,385.0,214.0,2.4,13.1,423.0,390.76,313.28
2018,1,21,12,45,316.5,224.0,2.4,13.1,394.5,354.3,283.43
2018,1,21,13,0,248.0,234.0,2.4,13.1,366.0,320.7,256.08
2018,1,21,13,15,218.0,231.0,2.4,13.1,345.0,293.8,234.01
2018,1,21,13,30,188.0,228.0,2.4,13.1,324.0,269.39,213.98
2018,1,21,13,45,191.0,218.0,2.35,13.15,312.0,251.21,198.29
2018,1,21,14,0,194.0,208.0,2.3,13.2,300.0,232.51,182.03
2018,1,21,14,15,183.5,195.0,2.25,13.15,278.0,207.9,161.46
2018,1,21,14,30,173.0,182.0,2.2,13.1,256.0,184.08,141.76
2018,1,21,14,45,119.5,165.5,2.1,13.1,215.0,152.8,118.21
2018,1,21,15,0,66.0,149.0,2.0,13.1,174.0,130.7,102.72
2018,1,21,15,15,75.0,129.5,2.0,13.1,155.0,110.61,86.94
2018,1,21,15,30,84.0,110.0,2.0,13.1,136.0,87.7,72.84
2018,1,21,15,45,146.0,97.5,1.85,12.8,134.5,78.57,64.78
2018,1,21,16,0,208.0,85.0,1.7,12.5,133.0,65.99,53.46
2018,1,21,16,15,123.0,66.0,1.75,12.4,93.0,54.65,43.02
2018,1,21,16,30,38.0,47.0,1.8,12.3,53.0,41.32,30.64
2018,1,21,16,45,38.0,32.5,1.9,12.2,36.5,27.98,17.72
2018,1,21,17,0,38.0,18.0,2.0,12.1,20.0,15.9,0.0
2018,1,21,17,15,19.0,9.0,2.1,12.1,10.0,8.58,0.0
2018,1,21,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
