Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,22,7,15,5.5,3.5,3.3,12.65,3.5,0.0,0.0
2018,1,22,7,30,11.0,7.0,3.3,12.8,7.0,11.1,0.0
2018,1,22,7,45,12.5,18.0,3.35,12.95,19.0,23.45,6.93
2018,1,22,8,0,14.0,29.0,3.4,13.1,31.0,36.5,24.09
2018,1,22,8,15,58.5,45.5,3.35,13.15,56.5,84.42,65.59
2018,1,22,8,30,103.0,62.0,3.3,13.2,82.0,127.05,102.88
2018,1,22,8,45,51.5,71.0,3.3,13.3,81.0,101.81,81.84
2018,1,22,9,0,0.0,80.0,3.3,13.4,80.0,77.44,60.67
2018,1,22,9,15,0.0,89.5,3.3,13.5,89.5,86.2,68.14
2018,1,22,9,30,0.0,99.0,3.3,13.6,99.0,95.02,75.52
2018,1,22,9,45,20.0,121.5,3.35,13.7,129.5,129.48,104.77
2018,1,22,10,0,40.0,144.0,3.4,13.8,160.0,170.34,138.96
2018,1,22,10,15,179.5,163.0,3.5,13.85,244.5,281.67,232.56
2018,1,22,10,30,319.0,182.0,3.6,13.9,329.0,392.22,322.6
2018,1,22,10,45,560.0,138.5,3.65,14.0,412.5,495.21,406.02
2018,1,22,11,0,801.0,95.0,3.7,14.1,496.0,589.15,479.93
2018,1,22,11,15,834.5,90.0,3.75,14.1,520.0,592.92,481.4
2018,1,22,11,30,868.0,85.0,3.8,14.1,544.0,593.14,480.4
2018,1,22,11,45,863.0,88.0,3.85,14.15,551.0,576.57,465.9
2018,1,22,12,0,858.0,91.0,3.9,14.2,558.0,557.35,449.17
2018,1,22,12,15,867.5,88.5,3.9,14.15,562.0,537.49,431.8
2018,1,22,12,30,877.0,86.0,3.9,14.1,566.0,514.64,411.65
2018,1,22,12,45,873.5,86.5,3.9,14.1,560.0,485.84,386.26
2018,1,22,13,0,870.0,87.0,3.9,14.1,554.0,454.84,358.6
2018,1,22,13,15,865.5,86.0,3.85,14.0,541.0,419.98,327.35
2018,1,22,13,30,861.0,85.0,3.8,13.9,528.0,383.35,294.0
2018,1,22,13,45,853.0,83.0,3.7,13.85,507.0,343.1,257.11
2018,1,22,14,0,845.0,81.0,3.6,13.8,486.0,301.73,218.87
2018,1,22,14,15,830.5,79.0,3.55,13.65,458.0,257.95,178.94
2018,1,22,14,30,816.0,77.0,3.5,13.5,430.0,214.03,139.64
2018,1,22,14,45,795.0,75.0,3.4,13.4,396.5,169.32,102.04
2018,1,22,15,0,774.0,73.0,3.3,13.3,363.0,125.55,69.71
2018,1,22,15,15,743.5,69.0,3.3,13.3,324.0,80.89,45.05
2018,1,22,15,30,713.0,65.0,3.3,13.3,285.0,49.12,38.51
2018,1,22,15,45,658.5,62.0,3.05,12.85,242.0,43.92,33.9
2018,1,22,16,0,604.0,59.0,2.8,12.4,199.0,43.36,33.34
2018,1,22,16,15,451.0,54.0,2.8,12.1,146.5,41.05,31.04
2018,1,22,16,30,298.0,49.0,2.8,11.8,94.0,37.53,27.44
2018,1,22,16,45,242.5,36.0,2.75,11.5,64.5,28.05,18.04
2018,1,22,17,0,187.0,23.0,2.7,11.2,35.0,18.22,1.09
2018,1,22,17,15,101.0,13.0,2.7,11.1,18.5,12.39,0.0
2018,1,22,17,30,15.0,3.0,2.7,11.0,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.7,10.9,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,23,7,15,41.0,7.0,1.85,9.25,8.0,0.0,0.0
2018,1,23,7,30,82.0,14.0,1.8,9.4,16.0,46.56,0.0
2018,1,23,7,45,132.5,27.5,1.75,9.55,39.0,111.75,58.51
2018,1,23,8,0,183.0,41.0,1.7,9.7,62.0,158.94,124.3
2018,1,23,8,15,224.5,52.0,1.7,9.85,89.0,194.56,158.63
2018,1,23,8,30,266.0,63.0,1.7,10.0,116.0,232.36,192.77
2018,1,23,8,45,437.5,67.5,1.7,10.15,179.0,337.6,281.98
2018,1,23,9,0,609.0,72.0,1.7,10.3,242.0,446.41,371.21
2018,1,23,9,15,643.5,76.5,1.7,10.55,280.5,479.76,397.64
2018,1,23,9,30,678.0,81.0,1.7,10.8,319.0,511.83,422.64
2018,1,23,9,45,740.0,79.0,1.75,11.05,363.5,551.26,453.17
2018,1,23,10,0,802.0,77.0,1.8,11.3,408.0,587.37,480.43
2018,1,23,10,15,824.5,78.0,1.8,11.55,440.0,602.85,490.87
2018,1,23,10,30,847.0,79.0,1.8,11.8,472.0,615.5,499.06
2018,1,23,10,45,859.5,80.0,1.8,12.05,496.5,619.05,500.15
2018,1,23,11,0,872.0,81.0,1.8,12.3,521.0,619.51,498.85
2018,1,23,11,15,880.0,81.5,1.65,12.5,538.0,613.59,491.8
2018,1,23,11,30,888.0,82.0,1.5,12.7,555.0,602.74,480.97
2018,1,23,11,45,892.0,83.0,1.35,12.9,565.0,589.3,467.97
2018,1,23,12,0,896.0,84.0,1.2,13.1,575.0,572.87,452.51
2018,1,23,12,15,898.0,83.0,1.05,13.25,576.5,550.47,432.48
2018,1,23,12,30,900.0,82.0,0.9,13.4,578.0,525.32,410.1
2018,1,23,12,45,898.5,82.0,0.8,13.5,572.5,496.87,385.27
2018,1,23,13,0,897.0,82.0,0.7,13.6,567.0,466.04,358.16
2018,1,23,13,15,892.0,81.0,0.7,13.7,553.0,430.64,327.71
2018,1,23,13,30,887.0,80.0,0.7,13.8,539.0,393.41,295.12
2018,1,23,13,45,878.0,78.5,0.7,13.85,518.0,349.96,257.13
2018,1,23,14,0,869.0,77.0,0.7,13.9,497.0,307.75,219.44
2018,1,23,14,15,816.5,82.5,0.7,13.9,459.0,260.77,179.26
2018,1,23,14,30,764.0,88.0,0.7,13.9,421.0,216.94,142.49
2018,1,23,14,45,784.0,78.0,0.75,13.85,397.0,173.16,104.63
2018,1,23,15,0,804.0,68.0,0.8,13.8,373.0,126.64,68.44
2018,1,23,15,15,775.0,64.5,0.8,13.8,333.5,80.87,42.84
2018,1,23,15,30,746.0,61.0,0.8,13.8,294.0,45.54,35.26
2018,1,23,15,45,705.5,57.0,0.85,13.55,252.0,43.69,33.66
2018,1,23,16,0,665.0,53.0,0.9,13.3,210.0,41.91,31.98
2018,1,23,16,15,546.5,50.0,1.0,13.1,161.0,37.43,27.77
2018,1,23,16,30,428.0,47.0,1.1,12.9,112.0,37.0,26.94
2018,1,23,16,45,310.0,35.0,1.15,12.7,74.0,28.11,18.19
2018,1,23,17,0,192.0,23.0,1.2,12.5,36.0,18.83,3.3
2018,1,23,17,15,107.5,13.0,1.3,12.4,19.0,12.39,0.0
2018,1,23,17,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.45,12.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,24,7,15,5.0,4.0,3.9,10.9,4.0,0.0,0.0
2018,1,24,7,30,10.0,8.0,4.0,11.2,8.0,11.7,0.0
2018,1,24,7,45,5.0,21.0,4.05,11.5,21.0,22.3,7.89
2018,1,24,8,0,0.0,34.0,4.1,11.8,34.0,33.58,21.95
2018,1,24,8,15,0.5,50.5,4.3,12.1,50.5,51.04,37.51
2018,1,24,8,30,1.0,67.0,4.5,12.4,67.0,67.95,52.37
2018,1,24,8,45,10.5,84.5,4.65,12.65,87.5,90.68,72.16
2018,1,24,9,0,20.0,102.0,4.8,12.9,108.0,113.52,91.84
2018,1,24,9,15,108.0,122.5,4.95,13.05,160.0,201.13,167.13
2018,1,24,9,30,196.0,143.0,5.1,13.2,212.0,275.82,230.4
2018,1,24,9,45,288.0,146.5,5.25,13.35,260.0,342.66,286.34
2018,1,24,10,0,380.0,150.0,5.4,13.5,308.0,410.71,342.32
2018,1,24,10,15,410.0,157.0,5.6,13.65,338.5,434.95,361.52
2018,1,24,10,30,440.0,164.0,5.8,13.8,369.0,457.68,379.38
2018,1,24,10,45,341.0,192.0,5.95,14.0,356.0,414.15,341.99
2018,1,24,11,0,242.0,220.0,6.1,14.2,343.0,378.16,310.62
2018,1,24,11,15,176.0,228.0,6.3,14.25,319.0,334.8,274.19
2018,1,24,11,30,110.0,236.0,6.5,14.3,295.0,293.78,239.57
2018,1,24,11,45,63.0,218.5,6.7,14.4,252.5,245.85,199.61
2018,1,24,12,0,16.0,201.0,6.9,14.5,210.0,197.24,159.02
2018,1,24,12,15,9.5,178.0,7.0,14.45,183.5,171.1,137.45
2018,1,24,12,30,3.0,155.0,7.1,14.4,157.0,145.74,116.47
2018,1,24,12,45,7.0,162.0,7.25,14.35,166.0,153.56,123.02
2018,1,24,13,0,11.0,169.0,7.4,14.3,175.0,160.95,129.19
2018,1,24,13,15,5.5,148.5,7.35,14.2,151.5,139.33,111.37
2018,1,24,13,30,0.0,128.0,7.3,14.1,128.0,118.29,94.04
2018,1,24,13,45,0.0,114.5,7.25,14.0,114.5,105.88,83.82
2018,1,24,14,0,0.0,101.0,7.2,13.9,101.0,93.56,73.62
2018,1,24,14,15,10.5,104.0,6.95,13.75,108.5,98.48,77.55
2018,1,24,14,30,21.0,107.0,6.7,13.6,116.0,100.57,78.99
2018,1,24,14,45,48.5,120.5,6.5,13.5,139.5,113.51,88.8
2018,1,24,15,0,76.0,134.0,6.3,13.4,163.0,122.24,95.33
2018,1,24,15,15,49.5,108.5,6.3,13.4,126.5,95.94,75.01
2018,1,24,15,30,23.0,83.0,6.3,13.4,90.0,72.86,59.67
2018,1,24,15,45,11.5,70.5,5.9,13.15,74.0,64.37,52.13
2018,1,24,16,0,0.0,58.0,5.5,12.9,58.0,53.31,42.17
2018,1,24,16,15,0.0,46.0,5.55,12.65,46.0,42.6,32.37
2018,1,24,16,30,0.0,34.0,5.6,12.4,34.0,31.58,22.21
2018,1,24,16,45,7.0,24.5,5.7,12.15,25.0,22.81,13.81
2018,1,24,17,0,14.0,15.0,5.8,11.9,16.0,14.11,2.23
2018,1,24,17,15,14.0,8.5,5.55,11.55,9.0,8.1,0.0
2018,1,24,17,30,14.0,2.0,5.3,11.2,2.0,0.0,0.0
2018,1,24,17,45,7.0,1.0,5.05,10.85,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,25,7,15,7.5,6.0,3.85,10.1,6.0,0.0,0.0
2018,1,25,7,30,15.0,12.0,3.8,10.3,12.0,17.58,0.0
2018,1,25,7,45,94.5,28.0,3.7,10.55,38.5,89.08,51.02
2018,1,25,8,0,174.0,44.0,3.6,10.8,65.0,150.35,118.09
2018,1,25,8,15,335.5,53.0,3.6,10.9,114.5,252.52,207.27
2018,1,25,8,30,497.0,62.0,3.6,11.0,164.0,356.4,296.5
2018,1,25,8,45,534.0,69.0,3.6,11.15,201.0,395.01,330.53
2018,1,25,9,0,571.0,76.0,3.6,11.3,238.0,433.14,363.05
2018,1,25,9,15,631.0,78.5,3.65,11.4,282.5,478.87,400.99
2018,1,25,9,30,691.0,81.0,3.7,11.5,327.0,524.03,437.46
2018,1,25,9,45,749.0,78.0,3.75,11.65,370.0,558.11,464.5
2018,1,25,10,0,807.0,75.0,3.8,11.8,413.0,593.6,492.03
2018,1,25,10,15,585.0,105.5,3.85,11.95,360.0,493.03,409.43
2018,1,25,10,30,363.0,136.0,3.9,12.1,307.0,381.68,317.13
2018,1,25,10,45,339.0,170.0,4.0,12.2,336.0,390.59,323.31
2018,1,25,11,0,315.0,204.0,4.1,12.3,365.0,406.57,334.6
2018,1,25,11,15,406.0,191.5,4.2,12.4,406.0,448.15,368.09
2018,1,25,11,30,497.0,179.0,4.3,12.5,447.0,479.56,392.93
2018,1,25,11,45,609.0,153.0,4.4,12.55,487.0,508.29,415.54
2018,1,25,12,0,721.0,127.0,4.5,12.6,527.0,528.15,430.56
2018,1,25,12,15,522.5,169.0,4.6,12.65,459.5,442.69,360.38
2018,1,25,12,30,324.0,211.0,4.7,12.7,392.0,363.56,295.32
2018,1,25,12,45,241.0,218.0,4.8,12.75,352.0,318.49,258.13
2018,1,25,13,0,158.0,225.0,4.9,12.8,312.0,276.63,223.67
2018,1,25,13,15,391.0,184.5,4.9,12.8,392.0,326.34,261.32
2018,1,25,13,30,624.0,144.0,4.9,12.8,472.0,358.34,281.43
2018,1,25,13,45,708.5,120.5,4.95,12.8,479.0,336.8,258.56
2018,1,25,14,0,793.0,97.0,5.0,12.8,486.0,310.68,230.62
2018,1,25,14,15,601.5,112.0,5.0,12.75,397.5,237.67,172.64
2018,1,25,14,30,410.0,127.0,5.0,12.7,309.0,182.89,132.0
2018,1,25,14,45,282.5,119.0,5.05,12.65,240.0,139.67,100.52
2018,1,25,15,0,155.0,111.0,5.1,12.6,171.0,104.62,77.22
2018,1,25,15,15,116.5,90.0,5.1,12.6,132.5,81.62,60.97
2018,1,25,15,30,78.0,69.0,5.1,12.6,94.0,58.44,46.96
2018,1,25,15,45,287.5,69.0,4.85,12.25,142.0,49.12,38.65
2018,1,25,16,0,497.0,69.0,4.6,11.9,190.0,51.22,40.49
2018,1,25,16,15,470.0,60.0,4.45,11.65,156.0,45.87,35.47
2018,1,25,16,30,443.0,51.0,4.3,11.4,122.0,40.36,30.13
2018,1,25,16,45,321.0,41.0,4.15,11.15,83.5,33.59,23.25
2018,1,25,17,0,199.0,31.0,4.0,10.9,45.0,24.68,9.81
2018,1,25,17,15,104.5,16.5,3.95,10.9,23.5,15.73,0.0
2018,1,25,17,30,10.0,2.0,3.9,10.9,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.85,10.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,26,7,15,77.5,8.5,1.85,9.95,11.0,0.0,0.0
2018,1,26,7,30,155.0,17.0,1.9,10.2,22.0,80.1,0.0
2018,1,26,7,45,280.0,26.5,1.9,10.45,53.5,178.74,111.48
2018,1,26,8,0,405.0,36.0,1.9,10.7,85.0,260.37,206.21
2018,1,26,8,15,491.5,43.5,1.95,10.9,128.0,322.83,263.48
2018,1,26,8,30,578.0,51.0,2.0,11.1,171.0,388.56,320.68
2018,1,26,8,45,629.0,55.0,2.05,11.3,212.5,432.81,358.9
2018,1,26,9,0,680.0,59.0,2.1,11.5,254.0,474.31,393.64
2018,1,26,9,15,560.5,84.5,2.05,11.55,261.0,446.28,370.58
2018,1,26,9,30,441.0,110.0,2.0,11.6,268.0,404.52,336.11
2018,1,26,9,45,354.0,137.0,1.95,11.7,272.5,383.57,317.77
2018,1,26,10,0,267.0,164.0,1.9,11.8,277.0,350.09,289.09
2018,1,26,10,15,540.0,123.0,1.85,11.95,372.0,485.96,399.59
2018,1,26,10,30,813.0,82.0,1.8,12.1,467.0,606.62,492.93
2018,1,26,10,45,846.5,78.0,1.8,12.2,496.5,617.95,499.5
2018,1,26,11,0,880.0,74.0,1.8,12.3,526.0,623.42,502.48
2018,1,26,11,15,895.0,73.0,1.8,12.4,545.5,620.71,498.97
2018,1,26,11,30,910.0,72.0,1.8,12.5,565.0,614.74,492.9
2018,1,26,11,45,912.0,72.5,1.85,12.6,574.0,599.56,479.97
2018,1,26,12,0,914.0,73.0,1.9,12.7,583.0,581.41,464.59
2018,1,26,12,15,913.0,73.5,1.95,12.7,584.5,558.75,445.61
2018,1,26,12,30,912.0,74.0,2.0,12.7,586.0,533.4,424.14
2018,1,26,12,45,908.0,74.5,2.05,12.75,580.0,504.04,399.0
2018,1,26,13,0,904.0,75.0,2.1,12.8,574.0,472.4,371.45
2018,1,26,13,15,899.0,74.0,2.15,12.75,560.0,436.8,340.27
2018,1,26,13,30,894.0,73.0,2.2,12.7,546.0,399.34,306.8
2018,1,26,13,45,738.0,100.0,2.3,12.7,480.5,330.74,250.99
2018,1,26,14,0,582.0,127.0,2.4,12.7,415.0,276.58,207.57
2018,1,26,14,15,481.5,134.5,2.5,12.6,364.0,229.69,169.63
2018,1,26,14,30,381.0,142.0,2.6,12.5,313.0,190.94,139.51
2018,1,26,14,45,423.5,132.0,2.65,12.4,308.5,168.05,117.73
2018,1,26,15,0,466.0,122.0,2.7,12.3,304.0,140.72,94.18
2018,1,26,15,15,377.0,119.5,2.7,12.3,257.0,107.58,74.77
2018,1,26,15,30,288.0,117.0,2.7,12.3,210.0,88.06,73.41
2018,1,26,15,45,254.5,102.0,2.7,11.9,176.0,77.9,64.48
2018,1,26,16,0,221.0,87.0,2.7,11.5,142.0,67.43,55.09
2018,1,26,16,15,231.5,70.5,2.7,11.2,118.0,55.65,44.31
2018,1,26,16,30,242.0,54.0,2.7,10.9,94.0,41.02,30.85
2018,1,26,16,45,178.5,39.0,2.65,10.55,63.5,30.09,20.44
2018,1,26,17,0,115.0,24.0,2.6,10.2,33.0,18.76,7.11
2018,1,26,17,15,70.5,14.0,2.65,10.1,18.0,13.34,0.0
2018,1,26,17,30,26.0,4.0,2.7,10.0,3.0,0.0,0.0
2018,1,26,17,45,13.0,2.0,2.75,9.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,27,7,15,32.5,6.5,1.85,9.4,7.5,0.0,0.0
2018,1,27,7,30,65.0,13.0,1.9,9.7,15.0,39.36,0.0
2018,1,27,7,45,108.5,27.5,1.9,10.05,38.0,95.17,59.77
2018,1,27,8,0,152.0,42.0,1.9,10.4,61.0,136.67,107.65
2018,1,27,8,15,353.5,46.5,1.95,10.65,114.5,257.87,211.77
2018,1,27,8,30,555.0,51.0,2.0,10.9,168.0,378.12,313.2
2018,1,27,8,45,515.5,67.0,2.05,11.2,194.5,386.05,321.17
2018,1,27,9,0,476.0,83.0,2.1,11.5,221.0,389.99,325.1
2018,1,27,9,15,590.5,78.5,2.2,11.8,275.0,459.15,381.9
2018,1,27,9,30,705.0,74.0,2.3,12.1,329.0,528.91,437.37
2018,1,27,9,45,674.0,87.5,2.4,12.4,351.5,530.58,437.35
2018,1,27,10,0,643.0,101.0,2.5,12.7,374.0,528.81,434.79
2018,1,27,10,15,648.5,107.5,2.6,12.9,400.0,539.16,442.07
2018,1,27,10,30,654.0,114.0,2.7,13.1,426.0,547.07,447.21
2018,1,27,10,45,656.0,120.0,2.8,13.3,446.0,549.76,448.2
2018,1,27,11,0,658.0,126.0,2.9,13.5,466.0,549.96,447.19
2018,1,27,11,15,684.5,123.0,3.05,13.65,487.0,553.14,448.97
2018,1,27,11,30,711.0,120.0,3.2,13.8,508.0,553.39,448.28
2018,1,27,11,45,742.0,114.0,3.3,13.95,525.0,550.02,444.55
2018,1,27,12,0,773.0,108.0,3.4,14.1,542.0,543.4,438.04
2018,1,27,12,15,811.0,98.0,3.4,14.25,555.0,533.18,428.25
2018,1,27,12,30,849.0,88.0,3.4,14.4,568.0,518.81,414.77
2018,1,27,12,45,813.0,95.5,3.4,14.55,551.5,482.13,383.46
2018,1,27,13,0,777.0,103.0,3.4,14.7,535.0,445.14,351.64
2018,1,27,13,15,790.0,96.5,3.4,14.75,526.5,415.09,324.66
2018,1,27,13,30,803.0,90.0,3.4,14.8,518.0,382.32,294.7
2018,1,27,13,45,782.0,93.0,3.4,14.85,496.5,344.32,260.44
2018,1,27,14,0,761.0,96.0,3.4,14.9,475.0,306.28,225.82
2018,1,27,14,15,805.5,80.5,3.4,14.9,462.0,268.04,188.87
2018,1,27,14,30,850.0,65.0,3.4,14.9,449.0,229.18,151.14
2018,1,27,14,45,769.0,75.5,3.4,14.85,403.0,179.68,111.25
2018,1,27,15,0,688.0,86.0,3.4,14.8,357.0,136.58,80.22
2018,1,27,15,15,630.5,84.5,3.4,14.8,313.5,95.49,55.37
2018,1,27,15,30,573.0,83.0,3.4,14.8,270.0,59.62,47.58
2018,1,27,15,45,545.5,75.0,3.2,14.35,233.5,53.35,42.12
2018,1,27,16,0,518.0,67.0,3.0,13.9,197.0,48.98,38.21
2018,1,27,16,15,405.5,61.5,3.05,13.55,151.0,46.6,35.92
2018,1,27,16,30,293.0,56.0,3.1,13.2,105.0,42.58,31.97
2018,1,27,16,45,245.5,41.5,3.1,12.8,74.0,32.1,22.05
2018,1,27,17,0,198.0,27.0,3.1,12.4,43.0,21.21,9.5
2018,1,27,17,15,124.5,16.5,3.2,12.3,24.0,15.73,0.0
2018,1,27,17,30,51.0,6.0,3.3,12.2,5.0,0.0,0.0
2018,1,27,17,45,25.5,3.0,3.4,12.1,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,7,15,74.0,8.5,4.35,9.4,11.0,0.0,0.0
2018,1,28,7,30,148.0,17.0,4.5,9.7,22.0,77.99,0.0
2018,1,28,7,45,314.5,26.5,4.65,10.05,59.5,198.01,133.51
2018,1,28,8,0,481.0,36.0,4.8,10.4,97.0,299.46,240.8
2018,1,28,8,15,561.0,42.5,4.8,10.7,141.0,360.07,297.62
2018,1,28,8,30,641.0,49.0,4.8,11.0,185.0,419.43,350.82
2018,1,28,8,45,692.0,52.5,4.8,11.35,229.5,465.8,391.42
2018,1,28,9,0,743.0,56.0,4.8,11.7,274.0,511.83,430.17
2018,1,28,9,15,779.5,58.5,4.7,12.15,316.5,547.36,458.69
2018,1,28,9,30,816.0,61.0,4.6,12.6,359.0,581.31,484.91
2018,1,28,9,45,842.0,62.5,4.55,13.05,397.0,605.64,502.86
2018,1,28,10,0,868.0,64.0,4.5,13.5,435.0,623.63,515.45
2018,1,28,10,15,883.5,65.5,4.35,13.9,466.5,636.42,523.19
2018,1,28,10,30,899.0,67.0,4.2,14.3,498.0,646.26,528.35
2018,1,28,10,45,909.5,68.0,4.1,14.65,523.0,649.29,528.52
2018,1,28,11,0,920.0,69.0,4.0,15.0,548.0,649.13,526.18
2018,1,28,11,15,927.5,69.0,3.9,15.3,565.5,642.78,519.14
2018,1,28,11,30,935.0,69.0,3.8,15.6,583.0,633.19,509.53
2018,1,28,11,45,939.5,69.5,3.7,15.9,593.5,619.14,496.35
2018,1,28,12,0,944.0,70.0,3.6,16.2,604.0,601.91,480.59
2018,1,28,12,15,945.0,70.5,3.55,16.4,606.5,579.69,461.07
2018,1,28,12,30,946.0,71.0,3.5,16.6,609.0,554.56,439.0
2018,1,28,12,45,945.0,70.5,3.45,16.75,603.5,524.68,412.95
2018,1,28,13,0,944.0,70.0,3.4,16.9,598.0,492.26,384.4
2018,1,28,13,15,938.5,70.0,3.4,17.0,584.5,456.04,352.44
2018,1,28,13,30,933.0,70.0,3.4,17.1,571.0,417.86,318.23
2018,1,28,13,45,923.5,69.5,3.35,17.2,549.5,376.09,280.5
2018,1,28,14,0,914.0,69.0,3.3,17.3,528.0,333.06,241.19
2018,1,28,14,15,872.0,74.0,3.3,17.25,492.5,281.84,196.29
2018,1,28,14,30,830.0,79.0,3.3,17.2,457.0,236.09,156.4
2018,1,28,14,45,766.5,83.0,3.25,17.15,412.0,188.59,117.69
2018,1,28,15,0,703.0,87.0,3.2,17.1,367.0,141.48,82.63
2018,1,28,15,15,723.0,75.0,3.2,17.1,338.0,95.58,51.14
2018,1,28,15,30,743.0,63.0,3.2,17.1,309.0,51.49,39.97
2018,1,28,15,45,732.0,57.0,2.9,16.4,272.0,42.88,32.51
2018,1,28,16,0,721.0,51.0,2.6,15.7,235.0,39.32,29.39
2018,1,28,16,15,663.0,46.0,2.65,15.3,190.0,36.49,26.76
2018,1,28,16,30,605.0,41.0,2.7,14.9,145.0,33.68,24.0
2018,1,28,16,45,482.5,34.5,2.7,14.5,101.5,26.84,17.47
2018,1,28,17,0,360.0,28.0,2.7,14.1,58.0,22.91,11.33
2018,1,28,17,15,209.5,17.5,2.75,13.9,32.0,16.68,0.0
2018,1,28,17,30,59.0,7.0,2.8,13.7,6.0,0.0,0.0
2018,1,28,17,45,29.5,3.5,2.85,13.55,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,29,7,15,12.5,5.5,4.65,10.0,6.0,5.24,0.0
2018,1,29,7,30,25.0,11.0,4.7,10.2,12.0,20.99,0.0
2018,1,29,7,45,12.5,24.0,4.75,10.35,24.5,31.58,17.4
2018,1,29,8,0,0.0,37.0,4.8,10.5,37.0,36.4,24.78
2018,1,29,8,15,1.0,53.5,4.65,10.8,53.5,53.97,40.4
2018,1,29,8,30,2.0,70.0,4.5,11.1,70.0,71.1,55.5
2018,1,29,8,45,1.5,76.0,4.4,11.35,76.0,75.0,59.06
2018,1,29,9,0,1.0,82.0,4.3,11.6,82.0,79.51,62.96
2018,1,29,9,15,2.5,99.0,4.05,12.0,99.5,97.29,78.03
2018,1,29,9,30,4.0,116.0,3.8,12.4,117.0,114.95,92.78
2018,1,29,9,45,73.0,148.5,3.6,12.8,179.5,198.34,163.72
2018,1,29,10,0,142.0,181.0,3.4,13.2,242.0,284.71,235.06
2018,1,29,10,15,158.0,195.0,3.25,13.65,267.5,307.57,252.59
2018,1,29,10,30,174.0,209.0,3.1,14.1,293.0,329.71,269.44
2018,1,29,10,45,144.5,221.5,2.9,14.5,293.5,320.73,260.47
2018,1,29,11,0,115.0,234.0,2.7,14.9,294.0,311.3,251.34
2018,1,29,11,15,143.0,242.0,2.55,15.25,319.5,332.23,267.43
2018,1,29,11,30,171.0,250.0,2.4,15.6,345.0,351.87,282.11
2018,1,29,11,45,140.5,238.0,2.3,15.95,317.0,316.15,252.75
2018,1,29,12,0,110.0,226.0,2.2,16.3,289.0,281.67,224.62
2018,1,29,12,15,78.0,227.5,2.15,16.35,272.0,257.28,204.71
2018,1,29,12,30,46.0,229.0,2.1,16.4,255.0,238.36,189.2
2018,1,29,12,45,98.0,220.5,2.05,16.45,275.5,252.35,200.36
2018,1,29,13,0,150.0,212.0,2.0,16.5,296.0,264.13,209.15
2018,1,29,13,15,289.0,207.5,1.9,16.4,365.5,310.08,243.65
2018,1,29,13,30,428.0,203.0,1.8,16.3,435.0,344.44,266.94
2018,1,29,13,45,450.0,189.0,1.7,16.15,424.5,318.86,244.1
2018,1,29,14,0,472.0,175.0,1.6,16.0,414.0,290.88,219.03
2018,1,29,14,15,383.0,178.5,1.7,15.95,365.5,249.23,186.29
2018,1,29,14,30,294.0,182.0,1.8,15.9,317.0,212.52,158.48
2018,1,29,14,45,212.5,174.0,1.9,15.9,268.0,179.36,134.34
2018,1,29,15,0,131.0,166.0,2.0,15.9,219.0,150.1,114.33
2018,1,29,15,15,194.5,146.0,2.0,15.9,215.5,129.44,96.61
2018,1,29,15,30,258.0,126.0,2.0,15.9,212.0,97.35,74.63
2018,1,29,15,45,230.0,112.5,2.05,15.4,181.5,85.0,69.84
2018,1,29,16,0,202.0,99.0,2.1,14.9,151.0,75.78,61.75
2018,1,29,16,15,165.0,82.0,2.2,14.55,119.0,63.76,50.97
2018,1,29,16,30,128.0,65.0,2.3,14.2,87.0,51.37,39.64
2018,1,29,16,45,93.5,48.5,2.4,13.85,62.0,40.51,29.38
2018,1,29,17,0,59.0,32.0,2.5,13.5,37.0,27.19,15.22
2018,1,29,17,15,42.5,18.5,2.6,13.35,21.0,17.63,0.0
2018,1,29,17,30,26.0,5.0,2.7,13.2,5.0,4.77,0.0
2018,1,29,17,45,13.0,2.5,2.85,13.0,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,30,7,15,41.5,8.0,3.05,11.15,9.5,7.63,0.0
2018,1,30,7,30,83.0,16.0,3.1,11.5,19.0,50.37,0.0
2018,1,30,7,45,201.0,30.0,3.2,11.85,52.5,153.79,107.46
2018,1,30,8,0,319.0,44.0,3.3,12.2,86.0,231.7,185.41
2018,1,30,8,15,490.5,45.0,3.25,12.45,138.5,330.33,271.19
2018,1,30,8,30,662.0,46.0,3.2,12.7,191.0,431.86,357.3
2018,1,30,8,45,711.5,50.0,3.15,12.9,236.0,478.62,397.07
2018,1,30,9,0,761.0,54.0,3.1,13.1,281.0,525.12,435.21
2018,1,30,9,15,718.0,67.5,3.0,13.5,306.5,526.3,435.29
2018,1,30,9,30,675.0,81.0,2.9,13.9,332.0,526.28,433.86
2018,1,30,9,45,747.0,76.5,2.75,14.25,380.0,568.56,466.11
2018,1,30,10,0,819.0,72.0,2.6,14.6,428.0,612.26,498.15
2018,1,30,10,15,858.5,69.0,2.5,14.9,465.5,631.08,510.75
2018,1,30,10,30,898.0,66.0,2.4,15.2,503.0,651.17,523.98
2018,1,30,10,45,908.5,67.0,2.3,15.55,528.0,654.37,523.95
2018,1,30,11,0,919.0,68.0,2.2,15.9,553.0,654.37,521.51
2018,1,30,11,15,921.0,70.0,2.15,16.15,569.5,646.94,513.88
2018,1,30,11,30,923.0,72.0,2.1,16.4,586.0,636.34,503.85
2018,1,30,11,45,932.0,71.5,2.05,16.7,598.0,624.08,492.45
2018,1,30,12,0,941.0,71.0,2.0,17.0,610.0,608.52,478.42
2018,1,30,12,15,942.5,70.5,1.95,17.3,612.0,585.61,458.71
2018,1,30,12,30,944.0,70.0,1.9,17.6,614.0,559.81,436.54
2018,1,30,12,45,942.0,70.0,1.9,17.85,608.5,529.99,411.25
2018,1,30,13,0,940.0,70.0,1.9,18.1,603.0,497.66,383.51
2018,1,30,13,15,935.0,69.0,1.95,18.15,589.0,460.76,352.13
2018,1,30,13,30,930.0,68.0,2.0,18.2,575.0,421.9,318.4
2018,1,30,13,45,922.0,67.5,2.1,18.3,554.0,380.68,282.07
2018,1,30,14,0,914.0,67.0,2.2,18.4,533.0,338.07,243.87
2018,1,30,14,15,902.0,65.5,2.35,18.25,505.0,292.37,203.09
2018,1,30,14,30,890.0,64.0,2.5,18.1,477.0,246.09,161.83
2018,1,30,14,45,873.0,62.5,2.7,17.9,443.0,198.59,121.0
2018,1,30,15,0,856.0,61.0,2.9,17.7,409.0,151.39,83.55
2018,1,30,15,15,831.0,58.5,2.9,17.7,369.0,98.26,47.9
2018,1,30,15,30,806.0,56.0,2.9,17.7,329.0,51.76,29.77
2018,1,30,15,45,768.5,53.0,3.0,16.75,285.5,39.27,29.26
2018,1,30,16,0,731.0,50.0,3.1,15.8,242.0,38.14,28.34
2018,1,30,16,15,651.0,47.5,3.1,15.3,194.5,37.5,27.69
2018,1,30,16,30,571.0,45.0,3.1,14.8,147.0,33.91,24.28
2018,1,30,16,45,413.5,38.0,3.05,14.3,100.5,29.61,20.02
2018,1,30,17,0,256.0,31.0,3.0,13.8,54.0,25.37,14.3
2018,1,30,17,15,155.0,18.5,3.0,13.65,30.0,14.75,0.0
2018,1,30,17,30,54.0,6.0,3.0,13.5,6.0,5.72,0.0
2018,1,30,17,45,27.0,3.0,3.0,13.35,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,31,7,15,103.5,9.5,2.85,11.2,14.0,49.84,0.0
2018,1,31,7,30,207.0,19.0,2.8,11.6,28.0,123.65,0.0
2018,1,31,7,45,285.0,30.0,2.7,12.0,59.0,193.31,138.48
2018,1,31,8,0,363.0,41.0,2.6,12.4,90.0,251.69,201.54
2018,1,31,8,15,389.5,54.0,2.4,12.65,124.5,289.58,237.21
2018,1,31,8,30,416.0,67.0,2.2,12.9,159.0,325.34,269.09
2018,1,31,8,45,512.5,70.0,2.0,13.15,208.0,394.96,327.08
2018,1,31,9,0,609.0,73.0,1.8,13.4,257.0,463.97,382.37
2018,1,31,9,15,599.5,84.0,1.8,13.7,286.5,479.39,393.88
2018,1,31,9,30,590.0,95.0,1.8,14.0,316.0,492.2,403.05
2018,1,31,9,45,671.0,91.0,1.75,14.25,366.0,542.61,441.61
2018,1,31,10,0,752.0,87.0,1.7,14.5,416.0,589.61,476.34
2018,1,31,10,15,802.5,82.0,1.85,14.8,455.5,617.1,496.58
2018,1,31,10,30,853.0,77.0,2.0,15.1,495.0,641.82,514.6
2018,1,31,10,45,876.5,75.0,2.1,15.35,523.5,646.44,517.14
2018,1,31,11,0,900.0,73.0,2.2,15.6,552.0,651.47,519.88
2018,1,31,11,15,915.0,71.5,2.25,15.75,572.0,648.42,516.36
2018,1,31,11,30,930.0,70.0,2.3,15.9,592.0,642.03,510.25
2018,1,31,11,45,933.0,71.0,2.35,16.1,602.0,627.77,497.93
2018,1,31,12,0,936.0,72.0,2.4,16.3,612.0,610.39,483.09
2018,1,31,12,15,934.5,73.0,2.45,16.45,614.0,587.47,463.9
2018,1,31,12,30,933.0,74.0,2.5,16.6,616.0,561.77,442.23
2018,1,31,12,45,927.0,75.0,2.55,16.75,609.0,531.19,416.41
2018,1,31,13,0,921.0,76.0,2.6,16.9,602.0,498.36,388.3
2018,1,31,13,15,857.5,89.5,2.65,17.0,570.5,449.1,347.41
2018,1,31,13,30,794.0,103.0,2.7,17.1,539.0,403.11,308.7
2018,1,31,13,45,779.0,99.5,2.75,17.2,514.0,360.99,271.98
2018,1,31,14,0,764.0,96.0,2.8,17.3,489.0,318.49,234.35
2018,1,31,14,15,798.0,82.0,2.8,17.3,473.0,279.25,197.48
2018,1,31,14,30,832.0,68.0,2.8,17.3,457.0,240.26,160.36
2018,1,31,14,45,795.5,70.0,2.75,17.25,420.0,190.4,118.1
2018,1,31,15,0,759.0,72.0,2.7,17.2,383.0,147.15,84.18
2018,1,31,15,15,743.0,67.0,2.7,17.2,347.0,102.06,53.48
2018,1,31,15,30,727.0,62.0,2.7,17.2,311.0,57.91,34.02
2018,1,31,15,45,690.5,57.5,2.6,16.6,269.0,42.68,32.3
2018,1,31,16,0,654.0,53.0,2.5,16.0,227.0,40.42,30.35
2018,1,31,16,15,586.0,49.5,2.55,15.55,183.5,35.65,26.04
2018,1,31,16,30,518.0,46.0,2.6,15.1,140.0,34.52,24.82
2018,1,31,16,45,377.0,39.5,2.65,14.65,97.5,30.76,21.05
2018,1,31,17,0,236.0,33.0,2.7,14.2,55.0,25.88,15.08
2018,1,31,17,15,155.0,20.5,2.7,14.0,31.5,16.36,0.0
2018,1,31,17,30,74.0,8.0,2.7,13.8,8.0,7.63,0.0
2018,1,31,17,45,37.0,4.0,2.75,13.65,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
