Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,1,7,15,33.5,8.5,1.65,12.8,10.0,21.39,0.0
2018,2,1,7,30,67.0,17.0,1.7,13.1,20.0,56.12,0.0
2018,2,1,7,45,128.0,33.0,1.8,13.4,47.5,115.43,82.12
2018,2,1,8,0,189.0,49.0,1.9,13.7,75.0,166.42,132.05
2018,2,1,8,15,225.0,64.0,1.95,13.95,106.5,205.9,167.65
2018,2,1,8,30,261.0,79.0,2.0,14.2,138.0,246.75,203.3
2018,2,1,8,45,324.0,90.0,2.0,14.45,178.5,309.26,255.66
2018,2,1,9,0,387.0,101.0,2.0,14.7,219.0,363.39,300.02
2018,2,1,9,15,449.5,106.0,1.95,15.05,262.0,411.14,338.09
2018,2,1,9,30,512.0,111.0,1.9,15.4,305.0,459.32,375.46
2018,2,1,9,45,528.0,120.5,1.9,15.7,337.5,482.98,392.68
2018,2,1,10,0,544.0,130.0,1.9,16.0,370.0,504.88,408.31
2018,2,1,10,15,529.5,144.5,1.95,16.35,391.5,510.69,411.1
2018,2,1,10,30,515.0,159.0,2.0,16.7,413.0,514.11,412.09
2018,2,1,10,45,595.0,143.5,2.05,17.05,451.0,548.13,437.61
2018,2,1,11,0,675.0,128.0,2.1,17.4,489.0,575.76,457.74
2018,2,1,11,15,693.0,127.5,2.15,17.6,508.5,576.59,457.11
2018,2,1,11,30,711.0,127.0,2.2,17.8,528.0,574.61,454.45
2018,2,1,11,45,730.0,123.5,2.3,18.0,541.5,567.23,447.9
2018,2,1,12,0,749.0,120.0,2.4,18.2,555.0,556.85,438.9
2018,2,1,12,15,823.5,98.5,2.45,18.3,578.5,556.35,437.44
2018,2,1,12,30,898.0,77.0,2.5,18.4,602.0,550.09,430.97
2018,2,1,12,45,863.5,86.0,2.6,18.55,587.0,514.12,401.29
2018,2,1,13,0,829.0,95.0,2.7,18.7,572.0,476.46,370.04
2018,2,1,13,15,833.5,91.0,2.75,18.75,561.0,443.59,341.77
2018,2,1,13,30,838.0,87.0,2.8,18.8,550.0,408.41,310.91
2018,2,1,13,45,828.5,84.0,2.8,18.85,528.0,367.06,274.61
2018,2,1,14,0,819.0,81.0,2.8,18.9,506.0,324.75,236.92
2018,2,1,14,15,794.5,82.0,2.8,18.8,476.0,281.28,198.43
2018,2,1,14,30,770.0,83.0,2.8,18.7,446.0,238.53,160.72
2018,2,1,14,45,729.0,85.0,2.8,18.65,409.0,194.84,124.01
2018,2,1,15,0,688.0,87.0,2.8,18.6,372.0,149.64,88.66
2018,2,1,15,15,631.5,87.0,2.8,18.6,329.0,108.61,61.98
2018,2,1,15,30,575.0,87.0,2.8,18.6,286.0,72.73,46.81
2018,2,1,15,45,604.0,71.5,2.55,17.9,256.5,49.42,38.05
2018,2,1,16,0,633.0,56.0,2.3,17.2,227.0,39.07,29.01
2018,2,1,16,15,556.0,52.5,2.35,16.75,182.5,37.9,27.91
2018,2,1,16,30,479.0,49.0,2.4,16.3,138.0,36.91,26.82
2018,2,1,16,45,398.5,40.5,2.4,15.9,100.5,31.51,21.64
2018,2,1,17,0,318.0,32.0,2.4,15.5,63.0,25.96,15.38
2018,2,1,17,15,199.0,20.0,2.4,15.35,36.0,16.6,0.0
2018,2,1,17,30,80.0,8.0,2.4,15.2,9.0,7.63,0.0
2018,2,1,17,45,40.0,4.0,2.4,15.05,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,9.5,1.4,13.45,13.0,37.21,0.0
2018,2,2,7,30,141.0,19.0,1.5,13.8,26.0,98.26,0.0
2018,2,2,7,45,289.5,29.0,1.6,14.15,63.0,196.5,144.03
2018,2,2,8,0,438.0,39.0,1.7,14.5,100.0,289.44,230.35
2018,2,2,8,15,494.5,47.5,1.85,14.8,140.5,340.49,276.31
2018,2,2,8,30,551.0,56.0,2.0,15.1,181.0,393.25,321.83
2018,2,2,8,45,519.0,72.0,2.15,15.35,209.5,404.78,332.6
2018,2,2,9,0,487.0,88.0,2.3,15.6,238.0,412.64,339.43
2018,2,2,9,15,523.5,95.5,2.4,15.9,277.5,450.17,369.42
2018,2,2,9,30,560.0,103.0,2.5,16.2,317.0,486.78,397.77
2018,2,2,9,45,560.0,115.0,2.6,16.45,346.5,503.67,409.93
2018,2,2,10,0,560.0,127.0,2.7,16.7,376.0,518.23,420.11
2018,2,2,10,15,513.5,149.5,2.75,16.9,390.5,507.9,410.33
2018,2,2,10,30,467.0,172.0,2.8,17.1,405.0,498.96,401.61
2018,2,2,10,45,462.5,182.5,2.9,17.3,422.5,502.25,403.09
2018,2,2,11,0,458.0,193.0,3.0,17.5,440.0,503.64,403.0
2018,2,2,11,15,532.5,177.0,3.0,17.65,473.0,525.82,419.86
2018,2,2,11,30,607.0,161.0,3.0,17.8,506.0,548.06,436.21
2018,2,2,11,45,545.0,185.0,3.05,18.0,499.0,518.1,411.24
2018,2,2,12,0,483.0,209.0,3.1,18.2,492.0,491.06,388.7
2018,2,2,12,15,490.5,207.5,3.1,18.35,495.5,478.54,377.98
2018,2,2,12,30,498.0,206.0,3.1,18.5,499.0,464.16,365.56
2018,2,2,12,45,607.0,168.0,3.1,18.6,522.0,466.58,366.22
2018,2,2,13,0,716.0,130.0,3.1,18.7,545.0,458.76,357.97
2018,2,2,13,15,771.5,109.5,3.1,18.7,547.5,437.55,338.55
2018,2,2,13,30,827.0,89.0,3.1,18.7,550.0,409.17,312.58
2018,2,2,13,45,830.5,85.0,3.05,18.7,533.5,371.83,279.12
2018,2,2,14,0,834.0,81.0,3.0,18.7,517.0,332.51,243.4
2018,2,2,14,15,845.0,76.0,2.95,18.6,497.5,292.46,206.37
2018,2,2,14,30,856.0,71.0,2.9,18.5,478.0,254.28,170.61
2018,2,2,14,45,831.5,69.0,2.8,18.4,441.5,201.6,125.44
2018,2,2,15,0,807.0,67.0,2.7,18.3,405.0,154.37,87.35
2018,2,2,15,15,721.5,72.5,2.7,18.3,353.0,110.24,59.49
2018,2,2,15,30,636.0,78.0,2.7,18.3,301.0,69.03,41.54
2018,2,2,15,45,651.0,67.0,2.5,17.75,269.5,45.77,34.86
2018,2,2,16,0,666.0,56.0,2.3,17.2,238.0,42.74,32.26
2018,2,2,16,15,596.5,52.0,2.25,16.9,193.0,37.39,27.46
2018,2,2,16,30,527.0,48.0,2.2,16.6,148.0,35.91,25.94
2018,2,2,16,45,381.0,41.0,2.2,16.25,103.0,31.74,21.86
2018,2,2,17,0,235.0,34.0,2.2,15.9,58.0,26.54,16.1
2018,2,2,17,15,158.0,21.5,2.2,15.75,34.0,17.08,0.0
2018,2,2,17,30,81.0,9.0,2.2,15.6,10.0,8.58,0.0
2018,2,2,17,45,40.5,4.5,2.2,15.5,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,3,7,15,134.5,10.5,2.95,12.8,17.5,64.12,0.0
2018,2,3,7,30,269.0,21.0,3.0,13.2,35.0,157.39,0.0
2018,2,3,7,45,401.5,29.0,3.1,13.65,74.5,250.05,187.02
2018,2,3,8,0,534.0,37.0,3.2,14.1,114.0,331.25,265.82
2018,2,3,8,15,605.5,43.0,3.1,14.4,159.5,391.31,319.64
2018,2,3,8,30,677.0,49.0,3.0,14.7,205.0,453.13,372.46
2018,2,3,8,45,721.5,53.0,2.9,15.0,250.5,498.25,409.97
2018,2,3,9,0,766.0,57.0,2.8,15.3,296.0,542.85,445.45
2018,2,3,9,15,797.5,59.5,2.8,15.75,338.5,576.68,471.32
2018,2,3,9,30,829.0,62.0,2.8,16.2,381.0,608.76,494.99
2018,2,3,9,45,851.0,63.5,2.75,16.6,419.0,627.2,507.64
2018,2,3,10,0,873.0,65.0,2.7,17.0,457.0,647.53,521.25
2018,2,3,10,15,886.5,67.0,2.7,17.4,488.5,660.17,528.92
2018,2,3,10,30,900.0,69.0,2.7,17.8,520.0,669.8,534.19
2018,2,3,10,45,908.5,70.5,2.7,18.2,545.0,672.47,534.18
2018,2,3,11,0,917.0,72.0,2.7,18.6,570.0,671.91,531.74
2018,2,3,11,15,923.0,72.5,2.65,18.95,587.5,665.41,524.76
2018,2,3,11,30,929.0,73.0,2.6,19.3,605.0,655.68,515.34
2018,2,3,11,45,932.0,74.0,2.55,19.65,615.5,641.42,502.47
2018,2,3,12,0,935.0,75.0,2.5,20.0,626.0,624.02,487.16
2018,2,3,12,15,935.5,75.0,2.4,20.3,628.0,601.13,467.5
2018,2,3,12,30,936.0,75.0,2.3,20.6,630.0,575.38,445.48
2018,2,3,12,45,933.0,75.0,2.2,20.85,624.0,545.11,419.83
2018,2,3,13,0,930.0,75.0,2.1,21.1,618.0,512.4,391.93
2018,2,3,13,15,924.5,74.5,2.1,21.2,604.0,475.84,361.13
2018,2,3,13,30,919.0,74.0,2.1,21.3,590.0,437.35,328.12
2018,2,3,13,45,910.0,73.0,2.05,21.4,568.5,395.39,291.65
2018,2,3,14,0,901.0,72.0,2.0,21.5,547.0,352.16,253.5
2018,2,3,14,15,889.0,70.5,2.0,21.4,518.5,306.61,213.37
2018,2,3,14,30,877.0,69.0,2.0,21.3,490.0,260.48,172.65
2018,2,3,14,45,859.5,67.0,2.05,21.2,455.5,212.58,131.59
2018,2,3,15,0,842.0,65.0,2.1,21.1,421.0,160.12,89.29
2018,2,3,15,15,817.5,63.0,2.1,21.1,381.5,112.48,56.4
2018,2,3,15,30,793.0,61.0,2.1,21.1,342.0,66.5,34.76
2018,2,3,15,45,758.0,57.5,1.95,20.3,298.5,42.37,31.51
2018,2,3,16,0,723.0,54.0,1.8,19.5,255.0,40.95,30.39
2018,2,3,16,15,669.0,49.5,1.8,19.05,209.5,38.66,28.33
2018,2,3,16,30,615.0,45.0,1.8,18.6,164.0,36.42,26.18
2018,2,3,16,45,525.5,38.5,1.8,18.2,120.5,29.47,19.77
2018,2,3,17,0,436.0,32.0,1.8,17.8,77.0,25.64,15.44
2018,2,3,17,15,272.5,21.5,1.75,17.65,44.5,17.76,0.0
2018,2,3,17,30,109.0,11.0,1.7,17.5,12.0,10.48,0.0
2018,2,3,17,45,54.5,5.5,1.7,17.4,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,4,7,15,42.0,10.0,1.85,13.55,12.5,26.55,0.0
2018,2,4,7,30,84.0,20.0,1.9,13.9,25.0,69.76,0.0
2018,2,4,7,45,128.0,36.5,1.95,14.25,51.5,120.94,89.45
2018,2,4,8,0,172.0,53.0,2.0,14.6,78.0,164.64,131.05
2018,2,4,8,15,206.0,69.0,2.05,14.8,109.5,204.3,166.38
2018,2,4,8,30,240.0,85.0,2.1,15.0,141.0,245.14,201.75
2018,2,4,8,45,264.0,99.0,2.1,15.25,172.5,278.35,229.83
2018,2,4,9,0,288.0,113.0,2.1,15.5,204.0,311.74,257.24
2018,2,4,9,15,236.5,135.5,2.15,15.8,217.0,308.43,253.35
2018,2,4,9,30,185.0,158.0,2.2,16.1,230.0,292.57,239.25
2018,2,4,9,45,126.5,168.5,2.25,16.45,220.0,265.31,215.66
2018,2,4,10,0,68.0,179.0,2.3,16.8,210.0,227.93,183.81
2018,2,4,10,15,143.0,199.0,2.35,17.15,269.5,305.19,246.44
2018,2,4,10,30,218.0,219.0,2.4,17.5,329.0,373.0,299.8
2018,2,4,10,45,278.0,220.0,2.45,17.9,367.5,417.15,333.61
2018,2,4,11,0,338.0,221.0,2.5,18.3,406.0,451.41,359.46
2018,2,4,11,15,486.5,188.0,2.5,18.55,463.5,512.24,406.56
2018,2,4,11,30,635.0,155.0,2.5,18.8,521.0,564.55,445.93
2018,2,4,11,45,626.5,161.0,2.55,19.05,527.5,551.21,434.05
2018,2,4,12,0,618.0,167.0,2.6,19.3,534.0,535.93,421.04
2018,2,4,12,15,576.0,182.5,2.6,19.4,525.5,506.66,397.26
2018,2,4,12,30,534.0,198.0,2.6,19.5,517.0,480.01,375.37
2018,2,4,12,45,671.5,150.5,2.6,19.6,548.0,487.62,380.14
2018,2,4,13,0,809.0,103.0,2.6,19.7,579.0,484.43,375.35
2018,2,4,13,15,841.0,93.5,2.55,19.65,578.5,458.98,352.69
2018,2,4,13,30,873.0,84.0,2.5,19.6,578.0,431.63,327.75
2018,2,4,13,45,878.5,81.0,2.5,19.6,562.5,394.71,294.9
2018,2,4,14,0,884.0,78.0,2.5,19.6,547.0,355.46,259.42
2018,2,4,14,15,877.0,76.0,2.5,19.45,521.0,311.41,220.0
2018,2,4,14,30,870.0,74.0,2.5,19.3,495.0,266.36,179.59
2018,2,4,14,45,854.5,71.5,2.5,19.2,461.0,213.95,134.3
2018,2,4,15,0,839.0,69.0,2.5,19.1,427.0,166.08,94.98
2018,2,4,15,15,814.5,66.5,2.5,19.1,387.0,118.0,60.95
2018,2,4,15,30,790.0,64.0,2.5,19.1,347.0,71.6,37.9
2018,2,4,15,45,756.0,60.0,2.35,18.5,303.0,44.28,33.44
2018,2,4,16,0,722.0,56.0,2.2,17.9,259.0,42.52,31.98
2018,2,4,16,15,670.5,51.0,2.2,17.5,213.5,39.84,29.58
2018,2,4,16,30,619.0,46.0,2.2,17.1,168.0,37.18,27.05
2018,2,4,16,45,526.5,39.5,2.15,16.7,124.0,30.19,20.58
2018,2,4,17,0,434.0,33.0,2.1,16.3,80.0,26.39,16.36
2018,2,4,17,15,268.5,21.5,2.05,16.2,46.0,17.57,0.75
2018,2,4,17,30,103.0,10.0,2.0,16.1,12.0,9.53,0.0
2018,2,4,17,45,51.5,5.0,2.0,16.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,5,7,15,66.5,10.5,0.85,14.5,14.5,37.16,0.0
2018,2,5,7,30,133.0,21.0,0.9,14.7,29.0,100.98,14.47
2018,2,5,7,45,309.5,31.5,0.9,14.9,72.0,211.78,159.82
2018,2,5,8,0,486.0,42.0,0.9,15.1,115.0,322.03,255.61
2018,2,5,8,15,572.5,46.5,1.0,15.35,161.5,386.53,311.01
2018,2,5,8,30,659.0,51.0,1.1,15.6,208.0,450.4,364.21
2018,2,5,8,45,703.5,55.0,1.25,15.8,253.0,495.54,401.35
2018,2,5,9,0,748.0,59.0,1.4,16.0,298.0,540.19,436.9
2018,2,5,9,15,780.0,61.5,1.5,16.3,340.5,574.35,462.99
2018,2,5,9,30,812.0,64.0,1.6,16.6,383.0,606.81,487.12
2018,2,5,9,45,835.5,66.0,1.7,16.85,421.5,631.13,504.7
2018,2,5,10,0,859.0,68.0,1.8,17.1,460.0,648.78,517.19
2018,2,5,10,15,874.0,69.5,1.9,17.35,492.0,661.88,525.99
2018,2,5,10,30,889.0,71.0,2.0,17.6,524.0,672.03,532.49
2018,2,5,10,45,900.0,72.0,2.05,17.85,549.5,675.88,533.96
2018,2,5,11,0,911.0,73.0,2.1,18.1,575.0,676.52,533.04
2018,2,5,11,15,897.5,79.5,2.15,18.35,587.0,664.12,522.27
2018,2,5,11,30,884.0,86.0,2.2,18.6,599.0,648.76,509.36
2018,2,5,11,45,793.0,114.0,2.2,18.8,580.5,607.32,476.15
2018,2,5,12,0,702.0,142.0,2.2,19.0,562.0,563.41,441.22
2018,2,5,12,15,701.0,144.0,2.25,19.15,564.5,545.07,426.29
2018,2,5,12,30,700.0,146.0,2.3,19.3,567.0,524.56,409.28
2018,2,5,12,45,786.5,117.5,2.35,19.5,586.5,518.55,403.12
2018,2,5,13,0,873.0,89.0,2.4,19.7,606.0,505.83,390.89
2018,2,5,13,15,836.0,95.0,2.5,19.65,581.0,461.48,354.68
2018,2,5,13,30,799.0,101.0,2.6,19.6,556.0,418.58,319.05
2018,2,5,13,45,766.5,105.5,2.65,19.55,529.5,376.76,283.52
2018,2,5,14,0,734.0,110.0,2.7,19.5,503.0,332.65,245.75
2018,2,5,14,15,672.0,120.0,2.75,19.3,465.5,288.89,208.9
2018,2,5,14,30,610.0,130.0,2.8,19.1,428.0,249.35,175.88
2018,2,5,14,45,643.0,113.5,2.85,18.85,408.0,209.5,139.88
2018,2,5,15,0,676.0,97.0,2.9,18.6,388.0,166.04,102.22
2018,2,5,15,15,681.5,86.5,2.9,18.6,356.5,121.46,68.63
2018,2,5,15,30,687.0,76.0,2.9,18.6,325.0,75.92,42.5
2018,2,5,15,45,703.0,64.5,2.8,17.8,292.0,47.76,36.59
2018,2,5,16,0,719.0,53.0,2.7,17.0,259.0,39.74,29.65
2018,2,5,16,15,667.0,49.0,2.6,16.55,214.0,37.85,27.95
2018,2,5,16,30,615.0,45.0,2.5,16.1,169.0,36.03,26.19
2018,2,5,16,45,529.0,39.0,2.35,15.65,125.5,29.57,20.18
2018,2,5,17,0,443.0,33.0,2.2,15.2,82.0,26.2,16.43
2018,2,5,17,15,289.5,23.0,2.2,15.05,49.0,18.87,3.34
2018,2,5,17,30,136.0,13.0,2.2,14.9,16.0,12.39,0.0
2018,2,5,17,45,68.0,6.5,2.15,14.8,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,6,7,15,122.5,11.0,2.55,13.55,18.5,60.88,0.0
2018,2,6,7,30,245.0,22.0,2.6,14.0,37.0,154.05,44.33
2018,2,6,7,45,327.5,33.0,2.65,14.4,72.0,223.16,171.12
2018,2,6,8,0,410.0,44.0,2.7,14.8,107.0,287.22,231.37
2018,2,6,8,15,504.5,51.0,2.8,15.05,155.0,357.38,292.54
2018,2,6,8,30,599.0,58.0,2.9,15.3,203.0,431.16,354.77
2018,2,6,8,45,715.5,54.0,2.95,15.55,261.0,504.19,414.86
2018,2,6,9,0,832.0,50.0,3.0,15.8,319.0,578.77,474.31
2018,2,6,9,15,859.5,52.5,3.05,16.05,363.0,611.68,499.43
2018,2,6,9,30,887.0,55.0,3.1,16.3,407.0,642.69,522.54
2018,2,6,9,45,906.0,56.5,3.1,16.55,445.5,664.65,538.01
2018,2,6,10,0,925.0,58.0,3.1,16.8,484.0,683.89,550.94
2018,2,6,10,15,938.0,59.5,3.1,17.0,517.0,696.2,558.5
2018,2,6,10,30,951.0,61.0,3.1,17.2,550.0,705.32,563.74
2018,2,6,10,45,959.5,62.5,3.1,17.45,576.0,708.12,564.3
2018,2,6,11,0,968.0,64.0,3.1,17.7,602.0,707.52,562.08
2018,2,6,11,15,974.0,65.0,3.1,17.9,620.5,701.28,555.73
2018,2,6,11,30,980.0,66.0,3.1,18.1,639.0,691.59,546.77
2018,2,6,11,45,982.5,66.5,3.1,18.3,649.5,675.79,533.18
2018,2,6,12,0,985.0,67.0,3.1,18.5,660.0,656.7,517.01
2018,2,6,12,15,982.5,67.5,3.1,18.6,661.0,631.55,496.27
2018,2,6,12,30,980.0,68.0,3.1,18.7,662.0,603.5,473.04
2018,2,6,12,45,976.0,69.0,3.05,18.85,656.0,572.42,446.82
2018,2,6,13,0,972.0,70.0,3.0,19.0,650.0,538.8,418.17
2018,2,6,13,15,967.5,69.5,3.0,19.05,636.0,501.15,386.13
2018,2,6,13,30,963.0,69.0,3.0,19.1,622.0,461.38,351.66
2018,2,6,13,45,955.5,68.5,3.0,19.2,600.5,418.55,313.97
2018,2,6,14,0,948.0,68.0,3.0,19.3,579.0,374.21,274.29
2018,2,6,14,15,881.0,79.0,2.95,19.2,535.0,321.71,229.34
2018,2,6,14,30,814.0,90.0,2.9,19.1,491.0,269.25,184.89
2018,2,6,14,45,744.0,96.0,2.85,19.05,443.0,216.28,141.28
2018,2,6,15,0,674.0,102.0,2.8,19.0,395.0,172.32,107.18
2018,2,6,15,15,646.0,96.5,2.8,19.0,356.5,128.78,75.51
2018,2,6,15,30,618.0,91.0,2.8,19.0,318.0,87.56,52.62
2018,2,6,15,45,592.0,82.5,2.45,18.3,278.0,57.08,44.68
2018,2,6,16,0,566.0,74.0,2.1,17.6,238.0,52.56,40.87
2018,2,6,16,15,595.0,60.0,2.1,17.15,206.0,43.3,32.69
2018,2,6,16,30,624.0,46.0,2.1,16.7,174.0,36.81,26.83
2018,2,6,16,45,562.5,39.0,2.05,16.25,132.0,32.18,22.45
2018,2,6,17,0,501.0,32.0,2.0,15.8,90.0,27.49,17.6
2018,2,6,17,15,335.5,23.0,1.95,15.75,54.0,18.71,4.81
2018,2,6,17,30,170.0,14.0,1.9,15.7,18.0,13.34,0.0
2018,2,6,17,45,85.0,7.0,1.85,15.7,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.75,12.2,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.7,12.3,2.0,0.0,0.0
2018,2,7,7,15,134.5,13.5,2.8,12.75,21.0,68.63,0.0
2018,2,7,7,30,245.0,24.0,2.9,13.2,40.0,157.89,61.75
2018,2,7,7,45,403.0,31.0,3.0,13.65,83.0,258.68,200.79
2018,2,7,8,0,561.0,38.0,3.1,14.1,126.0,354.63,286.99
2018,2,7,8,15,627.0,43.5,3.0,14.4,172.5,412.89,338.62
2018,2,7,8,30,693.0,49.0,2.9,14.7,219.0,472.68,389.23
2018,2,7,8,45,735.0,52.5,2.8,14.95,264.5,516.81,425.48
2018,2,7,9,0,777.0,56.0,2.7,15.2,310.0,560.32,459.71
2018,2,7,9,15,805.5,58.5,2.6,15.6,352.5,593.04,484.05
2018,2,7,9,30,834.0,61.0,2.5,16.0,395.0,619.39,502.81
2018,2,7,9,45,854.5,63.5,2.4,16.4,433.5,642.95,518.69
2018,2,7,10,0,875.0,66.0,2.3,16.8,472.0,663.97,532.16
2018,2,7,10,15,889.0,67.0,2.15,17.25,504.0,676.09,538.26
2018,2,7,10,30,903.0,68.0,2.0,17.7,536.0,685.21,542.01
2018,2,7,10,45,912.5,69.5,1.9,18.15,561.5,688.74,541.88
2018,2,7,11,0,922.0,71.0,1.8,18.6,587.0,689.01,539.25
2018,2,7,11,15,928.0,72.0,1.7,18.8,605.0,683.13,532.62
2018,2,7,11,30,934.0,73.0,1.6,19.0,623.0,673.96,523.59
2018,2,7,11,45,937.0,73.5,1.5,19.25,633.5,659.12,510.3
2018,2,7,12,0,940.0,74.0,1.4,19.5,644.0,641.12,494.65
2018,2,7,12,15,939.0,75.0,1.35,19.6,646.0,618.22,475.93
2018,2,7,12,30,938.0,76.0,1.3,19.7,648.0,592.48,454.88
2018,2,7,12,45,933.0,77.0,1.2,19.8,642.0,561.92,429.63
2018,2,7,13,0,928.0,78.0,1.1,19.9,636.0,529.0,402.23
2018,2,7,13,15,923.5,77.0,1.05,19.9,622.0,492.23,371.91
2018,2,7,13,30,919.0,76.0,1.0,19.9,608.0,453.45,339.38
2018,2,7,13,45,911.0,75.5,0.95,19.95,587.0,411.99,304.01
2018,2,7,14,0,903.0,75.0,0.9,20.0,566.0,369.15,266.82
2018,2,7,14,15,891.0,73.5,0.85,19.9,537.5,323.11,226.76
2018,2,7,14,30,879.0,72.0,0.8,19.8,509.0,276.49,185.93
2018,2,7,14,45,837.5,75.5,0.75,19.75,468.5,223.36,141.56
2018,2,7,15,0,796.0,79.0,0.7,19.7,428.0,177.32,104.8
2018,2,7,15,15,772.5,74.5,0.7,19.7,388.0,129.3,69.86
2018,2,7,15,30,749.0,70.0,0.7,19.7,348.0,82.95,44.19
2018,2,7,15,45,705.0,67.5,0.65,19.1,303.5,49.93,38.28
2018,2,7,16,0,661.0,65.0,0.6,18.5,259.0,45.2,34.29
2018,2,7,16,15,625.5,57.5,0.6,18.05,216.0,41.08,30.67
2018,2,7,16,30,590.0,50.0,0.6,17.6,173.0,36.8,26.78
2018,2,7,16,45,522.0,42.5,0.65,17.15,131.0,32.31,22.55
2018,2,7,17,0,454.0,35.0,0.7,16.7,89.0,27.71,17.87
2018,2,7,17,15,300.0,24.5,0.7,16.5,53.5,19.98,6.8
2018,2,7,17,30,146.0,14.0,0.7,16.3,18.0,13.34,0.0
2018,2,7,17,45,73.0,7.0,0.7,16.1,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,12.85,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,12.8,2.0,0.0,0.0
2018,2,8,7,15,134.5,13.5,1.3,13.15,21.5,69.08,0.0
2018,2,8,7,30,246.0,24.0,1.4,13.5,41.0,160.73,75.72
2018,2,8,7,45,388.5,33.0,1.45,13.8,84.0,255.41,198.36
2018,2,8,8,0,531.0,42.0,1.5,14.1,127.0,350.95,282.25
2018,2,8,8,15,608.0,47.0,1.4,14.35,174.5,408.84,332.36
2018,2,8,8,30,685.0,52.0,1.3,14.6,222.0,474.33,385.97
2018,2,8,8,45,728.0,55.5,1.2,14.85,268.0,519.16,421.24
2018,2,8,9,0,771.0,59.0,1.1,15.1,314.0,563.37,454.43
2018,2,8,9,15,803.0,62.0,1.05,15.5,358.0,598.98,479.85
2018,2,8,9,30,835.0,65.0,1.0,15.9,402.0,632.82,503.06
2018,2,8,9,45,859.0,65.0,0.95,16.25,440.5,651.2,514.62
2018,2,8,10,0,883.0,65.0,0.9,16.6,479.0,671.71,527.15
2018,2,8,10,15,896.5,67.0,0.95,17.05,511.5,684.79,534.86
2018,2,8,10,30,910.0,69.0,1.0,17.5,544.0,694.79,540.49
2018,2,8,10,45,919.5,70.5,1.05,17.95,570.0,698.32,541.63
2018,2,8,11,0,929.0,72.0,1.1,18.4,596.0,698.57,540.29
2018,2,8,11,15,935.0,72.5,1.1,18.7,614.0,692.08,533.87
2018,2,8,11,30,941.0,73.0,1.1,19.0,632.0,682.29,525.11
2018,2,8,11,45,944.5,73.5,1.15,19.3,642.5,667.63,513.3
2018,2,8,12,0,948.0,74.0,1.2,19.6,653.0,649.77,499.04
2018,2,8,12,15,949.0,74.0,1.25,19.75,655.5,626.81,481.15
2018,2,8,12,30,950.0,74.0,1.3,19.9,658.0,600.89,460.74
2018,2,8,12,45,949.5,73.5,1.4,20.1,652.5,570.84,437.09
2018,2,8,13,0,949.0,73.0,1.5,20.3,647.0,538.16,410.79
2018,2,8,13,15,944.5,72.5,1.55,20.3,633.5,501.15,380.58
2018,2,8,13,30,940.0,72.0,1.6,20.3,620.0,462.07,347.95
2018,2,8,13,45,932.5,71.0,1.7,20.3,598.5,419.5,311.91
2018,2,8,14,0,925.0,70.0,1.8,20.3,577.0,375.49,273.74
2018,2,8,14,15,913.5,69.0,1.85,20.25,548.5,329.06,232.9
2018,2,8,14,30,902.0,68.0,1.9,20.2,520.0,281.94,191.1
2018,2,8,14,45,886.5,66.0,1.95,20.1,485.0,232.73,148.19
2018,2,8,15,0,871.0,64.0,2.0,20.0,450.0,183.68,107.24
2018,2,8,15,15,848.5,61.5,2.0,20.0,409.5,133.93,70.35
2018,2,8,15,30,826.0,59.0,2.0,20.0,369.0,80.0,38.56
2018,2,8,15,45,793.5,56.0,2.0,19.2,324.5,40.46,29.97
2018,2,8,16,0,761.0,53.0,2.0,18.4,280.0,39.39,29.17
2018,2,8,16,15,712.0,49.5,2.0,17.85,233.5,37.9,27.88
2018,2,8,16,30,663.0,46.0,2.0,17.3,187.0,36.52,26.55
2018,2,8,16,45,583.5,39.5,2.05,16.75,141.0,32.33,22.6
2018,2,8,17,0,504.0,33.0,2.1,16.2,95.0,28.11,18.31
2018,2,8,17,15,342.0,24.0,2.15,16.0,57.5,19.33,7.36
2018,2,8,17,30,180.0,15.0,2.2,15.8,20.0,14.3,0.0
2018,2,8,17,45,90.0,7.5,2.25,15.6,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.75,13.65,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.7,13.7,2.0,0.0,0.0
2018,2,9,7,15,140.0,14.0,0.7,14.0,22.5,72.33,0.0
2018,2,9,7,30,248.0,25.0,0.7,14.3,43.0,164.9,87.98
2018,2,9,7,45,397.0,32.5,0.75,14.6,86.0,260.47,201.87
2018,2,9,8,0,546.0,40.0,0.8,14.9,129.0,353.41,282.16
2018,2,9,8,15,636.5,43.0,0.75,15.15,179.5,422.55,339.87
2018,2,9,8,30,727.0,46.0,0.7,15.4,230.0,494.23,397.0
2018,2,9,8,45,767.5,49.5,0.65,15.65,276.5,538.55,430.92
2018,2,9,9,0,808.0,53.0,0.6,15.9,323.0,582.18,462.88
2018,2,9,9,15,835.0,55.0,0.6,16.25,366.0,609.43,482.13
2018,2,9,9,30,862.0,57.0,0.6,16.6,409.0,639.53,502.74
2018,2,9,9,45,882.0,59.0,0.6,17.0,448.0,662.78,517.41
2018,2,9,10,0,902.0,61.0,0.6,17.4,487.0,683.38,529.82
2018,2,9,10,15,916.0,62.5,0.8,17.65,520.0,696.43,539.81
2018,2,9,10,30,930.0,64.0,1.0,17.9,553.0,706.36,547.56
2018,2,9,10,45,938.5,65.5,1.15,18.2,579.0,709.3,549.67
2018,2,9,11,0,947.0,67.0,1.3,18.5,605.0,708.89,549.47
2018,2,9,11,15,952.0,68.5,1.45,18.7,623.5,702.76,544.96
2018,2,9,11,30,957.0,70.0,1.6,18.9,642.0,693.26,537.73
2018,2,9,11,45,959.5,70.0,1.75,19.1,652.0,677.23,525.61
2018,2,9,12,0,962.0,70.0,1.9,19.3,662.0,658.0,510.87
2018,2,9,12,15,955.5,73.0,2.0,19.4,662.5,633.45,491.68
2018,2,9,12,30,949.0,76.0,2.1,19.5,663.0,606.18,470.08
2018,2,9,12,45,931.0,78.5,2.2,19.55,650.5,569.82,441.39
2018,2,9,13,0,913.0,81.0,2.3,19.6,638.0,531.85,410.88
2018,2,9,13,15,908.5,80.0,2.35,19.6,624.0,495.44,380.68
2018,2,9,13,30,904.0,79.0,2.4,19.6,610.0,457.06,348.15
2018,2,9,13,45,884.0,80.5,2.45,19.55,584.5,413.24,310.83
2018,2,9,14,0,864.0,82.0,2.5,19.5,559.0,369.0,272.43
2018,2,9,14,15,832.5,83.0,2.5,19.4,524.0,317.04,227.7
2018,2,9,14,30,801.0,84.0,2.5,19.3,489.0,269.69,186.39
2018,2,9,14,45,780.0,82.0,2.5,19.15,454.5,223.47,146.12
2018,2,9,15,0,759.0,80.0,2.5,19.0,420.0,178.21,108.25
2018,2,9,15,15,709.0,80.5,2.5,19.0,375.5,129.05,72.04
2018,2,9,15,30,659.0,81.0,2.5,19.0,331.0,87.93,48.94
2018,2,9,15,45,602.5,79.0,2.45,18.3,286.5,53.51,41.53
2018,2,9,16,0,546.0,77.0,2.4,17.6,242.0,54.24,42.35
2018,2,9,16,15,482.0,70.0,2.35,17.1,198.0,50.88,39.41
2018,2,9,16,30,418.0,63.0,2.3,16.6,154.0,47.5,36.3
2018,2,9,16,45,355.0,52.0,2.3,16.05,116.0,39.39,28.87
2018,2,9,17,0,292.0,41.0,2.3,15.5,78.0,31.69,21.51
2018,2,9,17,15,199.0,28.0,2.35,15.3,48.5,22.02,10.07
2018,2,9,17,30,106.0,15.0,2.4,15.1,19.0,14.3,0.0
2018,2,9,17,45,53.0,7.5,2.45,14.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.15,11.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,6,45,12.0,1.5,3.95,11.35,1.0,0.0,0.0
2018,2,10,7,0,24.0,3.0,3.9,11.5,2.0,0.0,0.0
2018,2,10,7,15,182.0,14.5,4.05,11.85,26.5,91.14,0.0
2018,2,10,7,30,340.0,26.0,4.2,12.2,51.0,210.65,126.16
2018,2,10,7,45,438.5,34.0,4.4,12.55,91.5,284.29,226.14
2018,2,10,8,0,537.0,42.0,4.6,12.9,132.0,358.22,294.3
2018,2,10,8,15,612.5,47.5,4.65,13.2,180.5,416.91,347.02
2018,2,10,8,30,688.0,53.0,4.7,13.5,229.0,482.82,403.5
2018,2,10,8,45,711.0,59.0,4.7,13.85,271.0,518.92,433.72
2018,2,10,9,0,734.0,65.0,4.7,14.2,313.0,553.6,461.57
2018,2,10,9,15,790.0,64.0,4.75,14.5,362.5,599.63,498.02
2018,2,10,9,30,846.0,63.0,4.8,14.8,412.0,639.92,529.19
2018,2,10,9,45,863.0,66.0,4.85,15.15,450.0,662.16,545.0
2018,2,10,10,0,880.0,69.0,4.9,15.5,488.0,681.73,558.3
2018,2,10,10,15,892.5,70.5,4.8,15.7,520.0,693.59,565.34
2018,2,10,10,30,905.0,72.0,4.7,15.9,552.0,702.4,570.08
2018,2,10,10,45,877.0,82.5,4.6,16.1,565.5,690.57,559.12
2018,2,10,11,0,849.0,93.0,4.5,16.3,579.0,678.85,547.67
2018,2,10,11,15,755.0,124.5,4.4,16.5,566.5,640.32,514.98
2018,2,10,11,30,661.0,156.0,4.3,16.7,554.0,598.51,480.02
2018,2,10,11,45,639.5,167.0,4.25,16.85,557.5,581.18,465.04
2018,2,10,12,0,618.0,178.0,4.2,17.0,561.0,562.14,448.61
2018,2,10,12,15,676.0,158.5,4.25,17.05,579.0,559.04,445.77
2018,2,10,12,30,734.0,139.0,4.3,17.1,597.0,551.14,438.74
2018,2,10,12,45,787.0,122.0,4.35,17.2,609.0,538.97,427.72
2018,2,10,13,0,840.0,105.0,4.4,17.3,621.0,521.07,411.62
2018,2,10,13,15,844.5,102.0,4.55,17.3,611.0,488.47,383.73
2018,2,10,13,30,849.0,99.0,4.7,17.3,601.0,453.49,353.2
2018,2,10,13,45,886.0,86.0,4.8,17.35,594.0,422.35,324.22
2018,2,10,14,0,923.0,73.0,4.9,17.4,587.0,384.5,288.73
2018,2,10,14,15,914.5,71.5,4.95,17.3,559.5,338.38,246.67
2018,2,10,14,30,906.0,70.0,5.0,17.2,532.0,291.32,203.46
2018,2,10,14,45,875.5,70.5,5.1,17.1,492.5,240.69,158.6
2018,2,10,15,0,845.0,71.0,5.2,17.0,453.0,186.58,112.76
2018,2,10,15,15,831.0,65.0,5.2,17.0,412.5,135.54,72.75
2018,2,10,15,30,817.0,59.0,5.2,17.0,372.0,85.19,41.44
2018,2,10,15,45,762.5,60.5,5.0,16.55,325.5,43.68,33.15
2018,2,10,16,0,708.0,62.0,4.8,16.1,279.0,46.58,35.82
2018,2,10,16,15,613.0,59.5,4.7,15.7,225.0,42.11,31.86
2018,2,10,16,30,518.0,57.0,4.6,15.3,171.0,42.09,31.73
2018,2,10,16,45,465.0,48.0,4.5,14.9,132.0,36.56,26.55
2018,2,10,17,0,412.0,39.0,4.4,14.5,93.0,30.81,20.93
2018,2,10,17,15,292.5,28.0,4.5,14.3,58.0,22.81,11.37
2018,2,10,17,30,173.0,17.0,4.6,14.1,23.0,16.2,0.0
2018,2,10,17,45,86.5,8.5,4.65,13.9,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.0,2.05,10.8,1.5,0.0,0.0
2018,2,11,7,0,37.0,4.0,2.2,10.9,3.0,0.0,0.0
2018,2,11,7,15,226.0,15.5,2.25,11.3,31.0,111.59,0.0
2018,2,11,7,30,415.0,27.0,2.3,11.7,59.0,249.3,159.78
2018,2,11,7,45,521.5,33.5,2.3,12.05,103.5,320.76,255.02
2018,2,11,8,0,628.0,40.0,2.3,12.4,148.0,401.58,327.53
2018,2,11,8,15,687.0,45.0,2.6,12.7,196.0,458.39,378.16
2018,2,11,8,30,746.0,50.0,2.9,13.0,244.0,516.2,427.56
2018,2,11,8,45,644.0,69.0,3.15,13.3,259.0,496.33,412.49
2018,2,11,9,0,542.0,88.0,3.4,13.6,274.0,465.64,387.72
2018,2,11,9,15,377.0,128.5,3.9,13.8,265.5,407.99,339.47
2018,2,11,9,30,212.0,169.0,4.4,14.0,257.0,327.28,271.36
2018,2,11,9,45,208.5,185.5,4.85,14.15,279.0,342.6,283.59
2018,2,11,10,0,205.0,202.0,5.3,14.3,301.0,356.88,294.57
2018,2,11,10,15,152.5,216.0,5.5,14.25,292.0,333.8,274.24
2018,2,11,10,30,100.0,230.0,5.7,14.2,283.0,301.23,246.28
2018,2,11,10,45,110.0,246.5,5.85,14.15,307.5,322.47,263.33
2018,2,11,11,0,120.0,263.0,6.0,14.1,332.0,350.38,285.52
