Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,30,892.0,125.0,4.1,15.4,847.0,956.86,739.81
2018,4,13,10,45,897.0,127.0,4.1,15.55,869.5,955.3,737.42
2018,4,13,11,0,902.0,129.0,4.1,15.7,892.0,950.44,732.92
2018,4,13,11,15,905.0,130.0,4.05,15.85,907.0,939.52,724.07
2018,4,13,11,30,908.0,131.0,4.0,16.0,922.0,925.42,713.18
2018,4,13,11,45,908.5,132.0,4.0,16.1,928.5,906.06,699.16
2018,4,13,12,0,909.0,133.0,4.0,16.2,935.0,883.75,683.17
2018,4,13,12,15,894.5,140.5,4.05,16.3,928.5,852.6,661.21
2018,4,13,12,30,880.0,148.0,4.1,16.4,922.0,819.36,637.75
2018,4,13,12,45,864.0,154.0,4.1,16.5,907.5,784.04,612.5
2018,4,13,13,0,848.0,160.0,4.1,16.6,893.0,744.6,582.53
2018,4,13,13,15,870.5,145.5,4.15,16.6,885.0,711.19,557.57
2018,4,13,13,30,893.0,131.0,4.2,16.6,877.0,675.51,530.18
2018,4,13,13,45,852.5,143.5,4.2,16.65,839.0,621.11,487.14
2018,4,13,14,0,812.0,156.0,4.2,16.7,801.0,569.52,445.59
2018,4,13,14,15,814.5,149.0,4.2,16.65,774.0,524.21,408.38
2018,4,13,14,30,817.0,142.0,4.2,16.6,747.0,477.48,368.95
2018,4,13,14,45,808.5,136.5,4.25,16.55,709.5,426.48,325.3
2018,4,13,15,0,800.0,131.0,4.3,16.5,672.0,375.46,280.6
2018,4,13,15,15,768.5,130.0,4.3,16.5,622.5,316.62,229.52
2018,4,13,15,30,737.0,129.0,4.3,16.5,573.0,265.15,184.42
2018,4,13,15,45,723.0,121.0,4.3,16.3,527.5,214.37,140.49
2018,4,13,16,0,709.0,113.0,4.3,16.1,482.0,164.99,100.53
2018,4,13,16,15,710.0,102.5,4.35,15.85,440.0,116.34,66.6
2018,4,13,16,30,711.0,92.0,4.4,15.6,398.0,67.84,44.89
2018,4,13,16,45,672.0,85.5,4.45,15.3,344.5,56.25,44.41
2018,4,13,17,0,633.0,79.0,4.5,15.0,291.0,54.02,42.58
2018,4,13,17,15,579.0,72.0,4.5,14.55,239.5,51.2,40.15
2018,4,13,17,30,525.0,65.0,4.5,14.1,188.0,48.25,37.45
2018,4,13,17,45,430.0,55.0,4.55,13.65,139.0,42.38,31.92
2018,4,13,18,0,335.0,45.0,4.6,13.2,90.0,36.26,25.85
2018,4,13,18,15,212.0,31.0,4.5,12.95,55.0,24.42,12.76
2018,4,13,18,30,89.0,17.0,4.4,12.7,20.0,16.2,0.0
2018,4,13,18,45,44.5,8.5,4.35,12.45,10.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.85,11.05,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.9,11.3,2.0,0.0,0.0
2018,4,14,5,45,91.5,15.5,2.9,11.5,21.5,54.52,0.0
2018,4,14,6,0,177.0,29.0,2.9,11.7,41.0,144.45,76.67
2018,4,14,6,15,282.5,41.5,2.95,12.05,80.5,227.05,181.05
2018,4,14,6,30,388.0,54.0,3.0,12.4,120.0,313.94,259.35
2018,4,14,6,45,474.0,63.0,3.05,12.7,172.0,394.4,329.56
2018,4,14,7,0,560.0,72.0,3.1,13.0,224.0,480.53,401.89
2018,4,14,7,15,611.0,78.0,3.05,13.25,276.5,543.96,453.24
2018,4,14,7,30,662.0,84.0,3.0,13.5,329.0,609.32,503.74
2018,4,14,7,45,698.0,89.0,3.0,13.8,382.0,663.51,543.12
2018,4,14,8,0,734.0,94.0,3.0,14.1,435.0,717.83,581.52
2018,4,14,8,15,761.0,98.0,2.85,14.4,486.0,759.34,608.66
2018,4,14,8,30,788.0,102.0,2.7,14.7,537.0,803.92,637.36
2018,4,14,8,45,808.5,105.0,2.6,15.0,584.5,840.18,659.7
2018,4,14,9,0,829.0,108.0,2.5,15.3,632.0,874.39,680.21
2018,4,14,9,15,847.0,109.0,2.45,15.6,675.0,901.72,696.05
2018,4,14,9,30,865.0,110.0,2.4,15.9,718.0,926.45,710.03
2018,4,14,9,45,879.0,110.5,2.35,16.15,755.5,936.83,714.29
2018,4,14,10,0,893.0,111.0,2.3,16.4,793.0,951.74,721.85
2018,4,14,10,15,901.0,112.5,2.3,16.6,823.0,959.06,724.96
2018,4,14,10,30,909.0,114.0,2.3,16.8,853.0,963.1,726.09
2018,4,14,10,45,915.5,115.0,2.3,17.0,876.0,961.92,723.88
2018,4,14,11,0,922.0,116.0,2.3,17.2,899.0,957.39,719.63
2018,4,14,11,15,925.0,116.5,2.4,17.35,913.5,945.89,712.0
2018,4,14,11,30,928.0,117.0,2.5,17.5,928.0,931.15,702.31
2018,4,14,11,45,930.0,117.5,2.55,17.6,935.5,912.38,689.63
2018,4,14,12,0,932.0,118.0,2.6,17.7,943.0,890.54,674.93
2018,4,14,12,15,932.0,118.0,2.75,17.7,942.0,863.65,657.76
2018,4,14,12,30,932.0,118.0,2.9,17.7,941.0,834.02,638.52
2018,4,14,12,45,931.0,117.0,3.1,17.75,931.5,800.11,616.21
2018,4,14,13,0,930.0,116.0,3.3,17.8,922.0,763.8,591.86
2018,4,14,13,15,926.0,115.0,3.45,17.75,904.5,723.24,562.35
2018,4,14,13,30,922.0,114.0,3.6,17.7,887.0,680.81,530.49
2018,4,14,13,45,916.5,112.5,3.8,17.65,862.0,635.38,495.64
2018,4,14,14,0,911.0,111.0,4.0,17.6,837.0,588.58,458.67
2018,4,14,14,15,903.0,109.5,4.1,17.5,805.0,539.37,418.59
2018,4,14,14,30,895.0,108.0,4.2,17.4,773.0,489.41,376.76
2018,4,14,14,45,884.0,105.5,4.35,17.3,734.5,436.92,331.97
2018,4,14,15,0,873.0,103.0,4.5,17.2,696.0,384.42,285.95
2018,4,14,15,15,857.5,100.0,4.5,17.2,651.5,324.4,233.05
2018,4,14,15,30,842.0,97.0,4.5,17.2,607.0,270.99,185.22
2018,4,14,15,45,821.0,94.5,4.75,16.8,558.5,218.21,139.52
2018,4,14,16,0,800.0,92.0,5.0,16.4,510.0,167.44,98.48
2018,4,14,16,15,771.0,88.5,5.05,16.1,458.0,117.54,64.86
2018,4,14,16,30,742.0,85.0,5.1,15.8,406.0,70.95,45.74
2018,4,14,16,45,685.5,81.5,5.2,15.5,348.0,53.11,41.59
2018,4,14,17,0,629.0,78.0,5.3,15.2,290.0,53.05,41.68
2018,4,14,17,15,571.5,71.5,5.2,14.85,238.5,50.59,39.56
2018,4,14,17,30,514.0,65.0,5.1,14.5,187.0,48.05,37.22
2018,4,14,17,45,424.0,55.0,5.05,14.1,139.0,42.18,31.71
2018,4,14,18,0,334.0,45.0,5.0,13.7,91.0,36.05,25.67
2018,4,14,18,15,216.5,31.5,4.85,13.55,56.5,24.77,13.44
2018,4,14,18,30,99.0,18.0,4.7,13.4,22.0,17.16,0.0
2018,4,14,18,45,49.5,9.0,4.6,13.25,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.6,11.35,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.5,2.0,0.0,0.0
2018,4,15,5,45,49.5,15.0,2.75,11.6,18.5,35.97,0.0
2018,4,15,6,0,93.0,28.0,2.8,11.7,35.0,94.68,54.96
2018,4,15,6,15,220.5,43.5,2.9,11.95,77.5,197.55,158.07
2018,4,15,6,30,348.0,59.0,3.0,12.2,120.0,297.53,246.41
2018,4,15,6,45,370.0,72.0,3.1,12.4,156.5,339.78,284.82
2018,4,15,7,0,392.0,85.0,3.2,12.6,193.0,383.29,322.58
2018,4,15,7,15,354.5,109.5,3.25,12.85,223.0,400.57,336.19
2018,4,15,7,30,317.0,134.0,3.3,13.1,253.0,400.16,334.81
2018,4,15,7,45,319.5,156.5,3.3,13.4,291.5,437.09,363.27
2018,4,15,8,0,322.0,179.0,3.3,13.7,330.0,472.8,389.85
2018,4,15,8,15,347.0,195.5,3.4,13.9,374.5,518.56,424.69
2018,4,15,8,30,372.0,212.0,3.5,14.1,419.0,564.32,458.88
2018,4,15,8,45,321.0,240.5,3.6,14.3,430.0,557.6,450.48
2018,4,15,9,0,270.0,269.0,3.7,14.5,441.0,547.11,439.47
2018,4,15,9,15,380.0,256.5,3.8,14.65,515.5,632.26,506.09
2018,4,15,9,30,490.0,244.0,3.9,14.8,590.0,733.24,582.06
2018,4,15,9,45,675.5,186.0,4.0,14.9,689.0,846.81,666.93
2018,4,15,10,0,861.0,128.0,4.1,15.0,788.0,950.31,738.98
2018,4,15,10,15,879.5,124.5,4.15,15.1,821.0,954.06,739.68
2018,4,15,10,30,898.0,121.0,4.2,15.2,854.0,962.42,744.54
2018,4,15,10,45,903.0,122.5,4.25,15.25,876.0,960.31,742.3
2018,4,15,11,0,908.0,124.0,4.3,15.3,898.0,954.9,738.0
2018,4,15,11,15,911.0,124.5,4.4,15.35,912.0,943.42,730.17
2018,4,15,11,30,914.0,125.0,4.5,15.4,926.0,928.77,720.19
2018,4,15,11,45,915.0,125.0,4.65,15.4,932.0,908.8,707.01
2018,4,15,12,0,916.0,125.0,4.8,15.4,938.0,885.87,691.67
2018,4,15,12,15,914.0,125.0,5.0,15.4,935.5,857.68,672.75
2018,4,15,12,30,912.0,125.0,5.2,15.4,933.0,826.93,651.75
2018,4,15,12,45,881.5,138.5,5.4,15.4,912.5,784.72,622.04
2018,4,15,13,0,851.0,152.0,5.6,15.4,892.0,742.97,591.11
2018,4,15,13,15,625.0,249.0,5.8,15.25,786.5,642.0,510.81
2018,4,15,13,30,399.0,346.0,6.0,15.1,681.0,554.54,440.07
2018,4,15,13,45,229.0,338.0,6.15,14.95,529.0,428.86,340.99
2018,4,15,14,0,59.0,330.0,6.3,14.8,377.0,324.28,257.32
2018,4,15,14,15,36.0,282.0,6.45,14.6,310.5,267.46,212.6
2018,4,15,14,30,13.0,234.0,6.6,14.4,244.0,218.16,173.47
2018,4,15,14,45,6.5,178.0,6.75,14.2,183.0,165.4,131.13
2018,4,15,15,0,0.0,122.0,6.9,14.0,122.0,112.92,88.48
2018,4,15,15,15,3.0,131.0,6.9,14.0,133.0,121.52,95.78
2018,4,15,15,30,6.0,140.0,6.9,14.0,144.0,129.48,102.51
2018,4,15,15,45,27.0,159.0,6.95,13.55,173.5,143.24,113.49
2018,4,15,16,0,48.0,178.0,7.0,13.1,203.0,156.69,124.26
2018,4,15,16,15,88.0,166.0,6.9,12.9,206.5,138.3,108.21
2018,4,15,16,30,128.0,154.0,6.8,12.7,210.0,122.35,96.78
2018,4,15,16,45,157.0,133.5,6.7,12.5,193.0,105.1,88.4
2018,4,15,17,0,186.0,113.0,6.6,12.3,176.0,84.83,70.6
2018,4,15,17,15,147.0,98.0,6.4,12.1,142.5,79.46,65.89
2018,4,15,17,30,108.0,83.0,6.2,11.9,109.0,67.89,55.39
2018,4,15,17,45,76.0,63.0,6.05,11.75,79.0,52.51,41.23
2018,4,15,18,0,44.0,43.0,5.9,11.6,49.0,36.69,26.52
2018,4,15,18,15,28.0,27.5,5.8,11.5,30.5,23.88,13.26
2018,4,15,18,30,12.0,12.0,5.7,11.4,12.0,11.44,0.0
2018,4,15,18,45,6.0,6.0,5.6,11.3,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,3.8,10.5,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,3.9,10.6,2.0,0.0,0.0
2018,4,16,5,45,28.0,12.5,3.95,10.7,14.5,24.27,0.0
2018,4,16,6,0,51.0,23.0,4.0,10.8,27.0,56.82,33.78
2018,4,16,6,15,43.0,26.0,4.15,10.85,31.0,54.59,40.48
2018,4,16,6,30,35.0,29.0,4.3,10.9,35.0,53.43,40.72
2018,4,16,6,45,59.5,51.5,4.45,10.95,66.5,96.79,79.09
2018,4,16,7,0,84.0,74.0,4.6,11.0,98.0,141.47,118.38
2018,4,16,7,15,44.0,74.0,4.7,11.0,87.0,105.34,86.62
2018,4,16,7,30,4.0,74.0,4.8,11.0,76.0,71.95,56.6
2018,4,16,7,45,62.0,112.0,4.85,11.0,141.5,162.16,135.28
2018,4,16,8,0,120.0,150.0,4.9,11.0,207.0,263.63,221.42
2018,4,16,8,15,244.5,174.5,4.95,11.0,306.0,409.28,343.44
2018,4,16,8,30,369.0,199.0,5.0,11.0,405.0,547.27,455.38
2018,4,16,8,45,200.0,173.0,5.05,11.05,286.0,374.22,311.58
2018,4,16,9,0,31.0,147.0,5.1,11.1,167.0,174.13,141.73
2018,4,16,9,15,85.5,190.5,5.1,11.15,250.0,280.13,230.62
2018,4,16,9,30,140.0,234.0,5.1,11.2,333.0,376.45,309.21
2018,4,16,9,45,253.0,282.5,5.1,11.2,473.0,544.49,443.75
2018,4,16,10,0,366.0,331.0,5.1,11.2,613.0,698.96,562.93
2018,4,16,10,15,423.0,322.5,5.1,11.25,660.0,749.07,600.34
2018,4,16,10,30,480.0,314.0,5.1,11.3,707.0,786.99,628.97
2018,4,16,10,45,628.5,256.0,5.1,11.3,785.0,858.58,685.38
2018,4,16,11,0,777.0,198.0,5.1,11.3,863.0,923.95,733.91
2018,4,16,11,15,762.0,204.5,5.1,11.3,865.5,902.2,717.09
2018,4,16,11,30,747.0,211.0,5.1,11.3,868.0,878.0,699.09
2018,4,16,11,45,469.5,308.5,5.1,11.25,722.5,713.4,570.43
2018,4,16,12,0,192.0,406.0,5.1,11.2,577.0,549.88,438.55
2018,4,16,12,15,199.5,409.5,5.15,11.2,587.0,549.22,438.67
2018,4,16,12,30,207.0,413.0,5.2,11.2,597.0,547.39,437.26
2018,4,16,12,45,128.0,360.5,5.2,11.15,474.0,429.76,344.53
2018,4,16,13,0,49.0,308.0,5.2,11.1,351.0,318.26,255.12
2018,4,16,13,15,185.5,340.0,5.3,11.1,497.5,432.69,348.73
2018,4,16,13,30,322.0,372.0,5.4,11.1,644.0,531.4,426.92
2018,4,16,13,45,525.0,283.5,5.5,11.1,711.5,553.91,446.41
2018,4,16,14,0,728.0,195.0,5.6,11.1,779.0,559.67,451.14
2018,4,16,14,15,771.0,168.5,5.7,11.05,765.0,521.07,418.37
2018,4,16,14,30,814.0,142.0,5.8,11.0,751.0,481.56,383.53
2018,4,16,14,45,851.0,120.0,5.95,10.95,728.5,434.86,341.5
2018,4,16,15,0,888.0,98.0,6.1,10.9,706.0,389.61,298.89
2018,4,16,15,15,863.5,98.5,6.1,10.9,658.5,335.07,248.77
2018,4,16,15,30,839.0,99.0,6.1,10.9,611.0,275.97,195.05
2018,4,16,15,45,679.5,131.5,6.25,10.8,524.5,219.93,150.74
2018,4,16,16,0,520.0,164.0,6.4,10.7,438.0,186.06,128.71
2018,4,16,16,15,468.5,154.0,6.35,10.65,382.5,143.41,98.72
2018,4,16,16,30,417.0,144.0,6.3,10.6,327.0,106.46,79.26
2018,4,16,16,45,533.5,108.5,6.3,10.5,311.5,73.45,60.71
2018,4,16,17,0,650.0,73.0,6.3,10.4,296.0,48.9,38.73
2018,4,16,17,15,589.0,67.5,6.15,10.3,243.5,47.03,37.08
2018,4,16,17,30,528.0,62.0,6.0,10.2,191.0,45.12,35.25
2018,4,16,17,45,445.0,53.0,5.9,10.05,143.5,40.03,30.37
2018,4,16,18,0,362.0,44.0,5.8,9.9,96.0,34.72,25.04
2018,4,16,18,15,243.0,31.5,5.65,9.85,60.0,24.67,14.32
2018,4,16,18,30,124.0,19.0,5.5,9.8,24.0,18.11,0.0
2018,4,16,18,45,62.0,9.5,5.4,9.7,12.0,9.05,0.0
2018,4,16,19,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.15,9.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.0,8.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,17,5,15,11.0,2.0,3.1,8.6,2.0,0.0,0.0
2018,4,17,5,30,22.0,4.0,3.0,8.9,4.0,0.0,0.0
2018,4,17,5,45,135.0,18.0,2.9,9.15,28.5,77.17,0.0
2018,4,17,6,0,248.0,32.0,2.8,9.4,53.0,189.66,131.98
2018,4,17,6,15,361.0,43.0,2.75,9.65,97.0,273.57,223.26
2018,4,17,6,30,474.0,54.0,2.7,9.9,141.0,368.52,307.9
2018,4,17,6,45,545.0,62.0,2.7,10.15,193.0,442.54,372.52
2018,4,17,7,0,616.0,70.0,2.7,10.4,245.0,520.93,438.03
2018,4,17,7,15,663.5,75.5,2.6,10.6,299.0,583.61,488.11
2018,4,17,7,30,711.0,81.0,2.5,10.8,353.0,647.9,536.14
2018,4,17,7,45,744.5,86.0,2.4,11.05,407.0,701.92,574.32
2018,4,17,8,0,778.0,91.0,2.3,11.3,461.0,752.01,608.35
2018,4,17,8,15,802.0,95.0,2.2,11.55,512.5,796.52,637.3
2018,4,17,8,30,826.0,99.0,2.1,11.8,564.0,839.56,664.46
2018,4,17,8,45,844.5,101.5,2.0,12.1,611.5,874.27,684.96
2018,4,17,9,0,863.0,104.0,1.9,12.4,659.0,906.74,703.55
2018,4,17,9,15,877.0,106.5,1.75,12.65,702.0,925.06,711.61
2018,4,17,9,30,891.0,109.0,1.6,12.9,745.0,948.22,722.88
2018,4,17,9,45,902.5,110.5,1.5,13.15,782.0,965.03,730.3
2018,4,17,10,0,914.0,112.0,1.4,13.4,819.0,978.74,735.66
2018,4,17,10,15,920.5,114.0,1.3,13.55,848.5,985.1,736.46
2018,4,17,10,30,927.0,116.0,1.2,13.7,878.0,988.1,735.2
2018,4,17,10,45,930.5,118.5,1.1,13.9,900.5,985.47,730.25
2018,4,17,11,0,934.0,121.0,1.0,14.1,923.0,979.44,723.27
2018,4,17,11,15,937.5,121.5,1.05,14.25,938.0,968.04,716.01
2018,4,17,11,30,941.0,122.0,1.1,14.4,953.0,953.37,706.76
2018,4,17,11,45,942.0,122.5,1.1,14.5,959.5,933.33,693.36
2018,4,17,12,0,943.0,123.0,1.1,14.6,966.0,910.25,678.08
2018,4,17,12,15,942.5,123.5,1.25,14.7,964.5,883.01,662.38
2018,4,17,12,30,942.0,124.0,1.4,14.8,963.0,853.02,644.47
2018,4,17,12,45,939.0,124.0,1.55,14.85,953.0,818.11,622.89
2018,4,17,13,0,936.0,124.0,1.7,14.9,943.0,780.91,599.26
2018,4,17,13,15,929.0,125.0,1.9,14.9,924.5,739.76,571.17
2018,4,17,13,30,922.0,126.0,2.1,14.9,906.0,696.95,540.5
2018,4,17,13,45,911.5,126.5,2.3,14.9,879.0,650.17,505.76
2018,4,17,14,0,901.0,127.0,2.5,14.9,852.0,602.44,469.04
2018,4,17,14,15,890.5,125.5,2.75,14.85,818.5,552.32,429.47
2018,4,17,14,30,880.0,124.0,3.0,14.8,785.0,497.6,384.98
2018,4,17,14,45,867.0,121.5,3.3,14.7,745.5,444.39,340.24
2018,4,17,15,0,854.0,119.0,3.6,14.6,706.0,391.49,294.33
2018,4,17,15,15,837.5,116.5,3.6,14.6,661.5,338.12,246.75
2018,4,17,15,30,821.0,114.0,3.6,14.6,617.0,285.9,199.91
2018,4,17,15,45,793.5,110.5,4.05,14.35,565.0,232.17,153.47
2018,4,17,16,0,766.0,107.0,4.5,14.1,513.0,175.38,107.08
2018,4,17,16,15,708.0,103.5,4.6,13.85,449.5,124.47,72.1
2018,4,17,16,30,650.0,100.0,4.7,13.6,386.0,79.98,51.34
2018,4,17,16,45,626.5,91.5,4.85,13.4,338.5,60.01,48.07
2018,4,17,17,0,603.0,83.0,5.0,13.2,291.0,56.45,45.05
2018,4,17,17,15,533.0,74.0,5.0,12.85,235.0,52.06,41.21
2018,4,17,17,30,463.0,65.0,5.0,12.5,179.0,47.4,36.98
2018,4,17,17,45,397.5,56.0,5.05,12.15,137.0,42.49,32.33
2018,4,17,18,0,332.0,47.0,5.1,11.8,95.0,36.08,26.07
2018,4,17,18,15,219.5,33.5,5.05,11.6,60.0,26.23,15.74
2018,4,17,18,30,107.0,20.0,5.0,11.4,25.0,15.96,0.0
2018,4,17,18,45,53.5,10.0,4.95,11.15,12.5,9.53,0.0
2018,4,17,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,2.3,10.1,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,2.3,10.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.5,2.25,10.3,8.5,9.22,0.0
2018,4,18,6,0,0.0,14.0,2.2,10.4,14.0,12.97,4.14
2018,4,18,6,15,0.0,22.0,2.2,10.55,22.0,20.4,11.57
2018,4,18,6,30,0.0,30.0,2.2,10.7,30.0,27.84,18.3
2018,4,18,6,45,0.0,30.5,2.15,10.9,30.5,28.3,18.9
2018,4,18,7,0,0.0,31.0,2.1,11.1,31.0,28.76,19.36
2018,4,18,7,15,0.0,44.5,2.05,11.15,44.5,41.33,30.23
2018,4,18,7,30,0.0,58.0,2.0,11.2,58.0,53.92,40.98
2018,4,18,7,45,0.0,68.0,1.9,11.25,68.0,63.27,48.82
2018,4,18,8,0,0.0,78.0,1.8,11.3,78.0,72.62,56.57
2018,4,18,8,15,0.0,81.5,1.85,11.45,81.5,75.9,59.11
2018,4,18,8,30,0.0,85.0,1.9,11.6,85.0,79.19,61.63
2018,4,18,8,45,18.0,150.5,1.9,11.75,162.0,166.86,134.91
2018,4,18,9,0,36.0,216.0,1.9,11.9,239.0,252.74,204.34
2018,4,18,9,15,46.5,256.0,1.95,12.05,288.0,304.39,244.7
2018,4,18,9,30,57.0,296.0,2.0,12.2,337.0,355.67,284.16
2018,4,18,9,45,123.0,332.0,2.1,12.4,426.0,466.21,370.23
2018,4,18,10,0,189.0,368.0,2.2,12.6,515.0,563.17,443.36
2018,4,18,10,15,190.5,385.0,2.35,12.7,537.5,578.36,453.47
2018,4,18,10,30,192.0,402.0,2.5,12.8,560.0,592.44,463.35
2018,4,18,10,45,139.0,401.0,2.6,12.95,517.0,536.54,419.78
2018,4,18,11,0,86.0,400.0,2.7,13.1,474.0,472.11,369.79
2018,4,18,11,15,84.5,409.0,2.85,13.15,483.0,475.06,372.16
2018,4,18,11,30,83.0,418.0,3.0,13.2,492.0,477.54,373.86
2018,4,18,11,45,67.5,409.0,3.15,13.3,469.5,450.08,352.59
2018,4,18,12,0,52.0,400.0,3.3,13.4,447.0,423.39,331.93
2018,4,18,12,15,45.5,386.5,3.4,13.45,427.5,400.65,314.53
2018,4,18,12,30,39.0,373.0,3.5,13.5,408.0,378.52,297.52
2018,4,18,12,45,47.5,372.0,3.55,13.55,414.0,379.61,298.71
2018,4,18,13,0,56.0,371.0,3.6,13.6,420.0,379.98,299.24
2018,4,18,13,15,93.5,381.5,3.65,13.6,461.5,409.14,322.56
2018,4,18,13,30,131.0,392.0,3.7,13.6,503.0,431.93,340.55
2018,4,18,13,45,269.5,357.5,3.7,13.6,577.5,470.53,371.84
2018,4,18,14,0,408.0,323.0,3.7,13.6,652.0,496.73,392.1
2018,4,18,14,15,524.5,268.0,3.7,13.55,674.0,485.74,382.71
2018,4,18,14,30,641.0,213.0,3.7,13.5,696.0,462.53,362.37
2018,4,18,14,45,719.0,171.5,3.7,13.45,687.5,424.17,328.51
2018,4,18,15,0,797.0,130.0,3.7,13.4,679.0,382.71,290.21
2018,4,18,15,15,837.5,111.5,3.7,13.4,656.0,335.94,246.52
2018,4,18,15,30,878.0,93.0,3.7,13.4,633.0,291.15,203.4
2018,4,18,15,45,859.5,89.5,3.6,13.15,583.5,229.66,149.44
2018,4,18,16,0,841.0,86.0,3.5,12.9,534.0,176.39,104.89
2018,4,18,16,15,815.0,82.0,3.45,12.75,480.5,124.05,67.39
2018,4,18,16,30,789.0,78.0,3.4,12.6,427.0,74.65,43.4
2018,4,18,16,45,749.0,73.5,3.35,12.4,371.5,51.86,40.98
2018,4,18,17,0,709.0,69.0,3.3,12.2,316.0,50.46,39.87
2018,4,18,17,15,598.0,66.5,3.15,11.85,250.5,45.96,35.91
2018,4,18,17,30,487.0,64.0,3.0,11.5,185.0,46.42,36.28
2018,4,18,17,45,404.0,54.5,2.9,11.2,139.0,40.97,31.14
2018,4,18,18,0,321.0,45.0,2.8,10.9,93.0,34.4,24.78
2018,4,18,18,15,220.5,32.0,2.75,10.65,59.0,24.95,15.01
2018,4,18,18,30,120.0,19.0,2.7,10.4,25.0,15.08,0.0
2018,4,18,18,45,60.0,9.5,2.65,10.15,12.5,9.05,0.0
2018,4,18,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,19,5,15,20.5,3.0,2.8,9.2,3.0,0.0,0.0
2018,4,19,5,30,41.0,6.0,2.9,9.5,6.0,5.72,0.0
2018,4,19,5,45,178.5,19.0,3.05,9.8,33.5,98.65,0.0
2018,4,19,6,0,316.0,32.0,3.2,10.1,61.0,224.62,167.05
2018,4,19,6,15,418.5,41.5,3.35,10.4,106.0,306.04,251.08
2018,4,19,6,30,521.0,51.0,3.5,10.7,151.0,395.97,331.5
2018,4,19,6,45,433.0,73.5,3.7,10.95,174.0,385.33,325.68
2018,4,19,7,0,345.0,96.0,3.9,11.2,197.0,369.99,313.49
2018,4,19,7,15,354.5,115.0,4.0,11.45,236.5,411.11,347.54
2018,4,19,7,30,364.0,134.0,4.1,11.7,276.0,451.66,379.87
2018,4,19,7,45,439.0,140.5,4.15,11.95,336.0,527.65,441.02
2018,4,19,8,0,514.0,147.0,4.2,12.2,396.0,607.03,503.1
2018,4,19,8,15,570.0,148.5,4.25,12.45,451.5,673.24,553.2
2018,4,19,8,30,626.0,150.0,4.3,12.7,507.0,735.39,598.68
2018,4,19,8,45,622.0,165.5,4.35,12.95,545.0,760.3,615.04
2018,4,19,9,0,618.0,181.0,4.4,13.2,583.0,782.47,629.52
2018,4,19,9,15,721.0,155.5,4.4,13.4,653.0,854.62,680.58
2018,4,19,9,30,824.0,130.0,4.4,13.6,723.0,921.8,726.7
2018,4,19,9,45,706.0,187.5,4.4,13.8,713.5,883.23,696.49
2018,4,19,10,0,588.0,245.0,4.4,14.0,704.0,832.27,656.3
2018,4,19,10,15,518.5,285.5,4.4,14.2,701.0,802.78,631.44
2018,4,19,10,30,449.0,326.0,4.4,14.4,698.0,773.43,606.53
2018,4,19,10,45,395.5,358.0,4.45,14.55,692.0,739.31,579.33
2018,4,19,11,0,342.0,390.0,4.5,14.7,686.0,713.83,558.22
2018,4,19,11,15,303.0,405.5,4.6,14.8,671.0,683.9,534.84
2018,4,19,11,30,264.0,421.0,4.7,14.9,656.0,653.54,511.07
2018,4,19,11,45,328.5,397.0,4.85,15.0,691.0,674.38,528.68
2018,4,19,12,0,393.0,373.0,5.0,15.1,726.0,695.54,546.04
2018,4,19,12,15,354.0,393.0,5.2,15.15,710.5,662.9,520.8
2018,4,19,12,30,315.0,413.0,5.4,15.2,695.0,634.25,498.54
2018,4,19,12,45,271.0,420.5,5.6,15.25,661.5,591.53,465.59
2018,4,19,13,0,227.0,428.0,5.8,15.3,628.0,551.95,434.79
2018,4,19,13,15,278.5,407.5,5.9,15.3,648.0,553.03,436.79
2018,4,19,13,30,330.0,387.0,6.0,15.3,668.0,551.17,436.01
2018,4,19,13,45,431.0,334.0,6.1,15.25,690.0,543.9,431.6
2018,4,19,14,0,532.0,281.0,6.2,15.2,712.0,530.66,421.47
2018,4,19,14,15,716.5,196.0,6.25,15.15,752.0,521.8,413.66
2018,4,19,14,30,901.0,111.0,6.3,15.1,792.0,504.39,396.47
2018,4,19,14,45,888.5,109.5,6.3,15.05,753.0,451.87,350.26
2018,4,19,15,0,876.0,108.0,6.3,15.0,714.0,399.48,303.26
2018,4,19,15,15,861.0,105.5,6.3,15.0,669.5,339.98,249.9
2018,4,19,15,30,846.0,103.0,6.3,15.0,625.0,286.96,201.51
2018,4,19,15,45,823.5,100.0,6.2,14.75,575.5,233.25,153.9
2018,4,19,16,0,801.0,97.0,6.1,14.5,526.0,181.75,110.8
2018,4,19,16,15,769.5,94.0,6.0,14.3,473.0,131.9,75.05
2018,4,19,16,30,738.0,91.0,5.9,14.1,420.0,79.6,47.16
2018,4,19,16,45,697.0,86.5,5.75,13.85,366.0,56.14,44.52
2018,4,19,17,0,656.0,82.0,5.6,13.6,312.0,55.49,44.11
2018,4,19,17,15,566.0,77.5,5.5,13.25,252.5,54.73,43.54
2018,4,19,17,30,476.0,73.0,5.4,12.9,193.0,54.13,42.96
2018,4,19,17,45,418.0,62.5,5.25,12.55,149.5,48.18,37.38
2018,4,19,18,0,360.0,52.0,5.1,12.2,106.0,39.97,29.53
2018,4,19,18,15,239.5,37.5,4.9,11.95,67.5,29.4,18.78
2018,4,19,18,30,119.0,23.0,4.7,11.7,29.0,18.38,0.0
2018,4,19,18,45,59.5,11.5,4.5,11.5,14.5,10.96,0.0
2018,4,19,19,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,20,5,15,5.5,1.5,2.8,10.6,1.5,0.0,0.0
2018,4,20,5,30,11.0,3.0,2.8,10.9,3.0,7.37,0.0
2018,4,20,5,45,31.5,13.0,2.75,11.2,15.5,35.37,0.0
2018,4,20,6,0,52.0,23.0,2.7,11.5,28.0,64.79,45.51
2018,4,20,6,15,83.0,37.0,2.7,11.8,50.5,100.67,79.87
2018,4,20,6,30,114.0,51.0,2.7,12.1,73.0,138.57,114.07
2018,4,20,6,45,66.5,68.0,2.75,12.35,82.0,122.55,100.68
2018,4,20,7,0,19.0,85.0,2.8,12.6,91.0,101.96,82.28
2018,4,20,7,15,10.0,104.0,2.75,12.9,107.0,109.18,88.01
2018,4,20,7,30,1.0,123.0,2.7,13.2,123.0,121.61,97.82
2018,4,20,7,45,7.0,146.0,2.65,13.55,149.0,149.44,120.76
2018,4,20,8,0,13.0,169.0,2.6,13.9,175.0,177.43,143.42
2018,4,20,8,15,28.5,200.0,2.65,14.2,215.5,234.1,189.37
2018,4,20,8,30,44.0,231.0,2.7,14.5,256.0,280.76,226.31
2018,4,20,8,45,61.5,259.5,2.7,14.8,298.0,326.39,261.85
2018,4,20,9,0,79.0,288.0,2.7,15.1,340.0,372.05,296.78
2018,4,20,9,15,107.0,313.5,2.75,15.3,388.5,423.75,336.37
2018,4,20,9,30,135.0,339.0,2.8,15.5,437.0,488.55,385.02
2018,4,20,9,45,176.5,356.0,2.85,15.7,490.5,542.66,425.44
2018,4,20,10,0,218.0,373.0,2.9,15.9,544.0,596.26,464.89
2018,4,20,10,15,223.5,388.0,2.95,16.1,568.5,613.01,475.88
2018,4,20,10,30,229.0,403.0,3.0,16.3,593.0,628.59,486.23
2018,4,20,10,45,223.0,414.0,3.05,16.5,603.0,628.11,484.69
2018,4,20,11,0,217.0,425.0,3.1,16.7,613.0,626.63,482.6
2018,4,20,11,15,184.0,433.5,3.15,16.8,595.0,597.35,459.8
2018,4,20,11,30,151.0,442.0,3.2,16.9,577.0,568.17,437.2
2018,4,20,11,45,149.5,444.5,3.2,17.0,578.5,560.87,431.51
2018,4,20,12,0,148.0,447.0,3.2,17.1,580.0,553.02,425.35
2018,4,20,12,15,145.5,446.5,3.35,17.15,577.5,541.08,416.66
2018,4,20,12,30,143.0,446.0,3.5,17.2,575.0,528.84,407.73
2018,4,20,12,45,121.0,437.0,3.6,17.25,545.0,494.1,381.58
2018,4,20,13,0,99.0,428.0,3.7,17.3,515.0,461.7,357.11
2018,4,20,13,15,93.5,417.0,3.85,17.2,498.0,440.56,341.63
2018,4,20,13,30,88.0,406.0,4.0,17.1,481.0,419.87,326.32
2018,4,20,13,45,128.0,387.0,4.2,17.05,492.5,416.21,324.62
2018,4,20,14,0,168.0,368.0,4.4,17.0,504.0,412.2,322.25
2018,4,20,14,15,256.5,327.0,4.55,16.85,526.0,405.79,317.91
2018,4,20,14,30,345.0,286.0,4.7,16.7,548.0,396.36,309.95
2018,4,20,14,45,486.0,227.5,4.9,16.55,576.0,380.15,294.92
2018,4,20,15,0,627.0,169.0,5.1,16.4,604.0,353.21,268.86
2018,4,20,15,15,590.0,167.5,5.1,16.4,556.5,305.51,227.6
2018,4,20,15,30,553.0,166.0,5.1,16.4,509.0,261.42,189.51
2018,4,20,15,45,482.0,175.5,5.35,15.9,457.5,223.82,159.31
2018,4,20,16,0,411.0,185.0,5.6,15.4,406.0,191.69,135.57
2018,4,20,16,15,559.0,138.0,5.6,15.1,407.0,144.01,92.81
2018,4,20,16,30,707.0,91.0,5.6,14.8,408.0,80.54,47.41
2018,4,20,16,45,629.5,91.5,5.6,14.5,347.5,59.5,47.38
2018,4,20,17,0,552.0,92.0,5.6,14.2,287.0,63.04,50.72
2018,4,20,17,15,529.5,79.5,5.5,13.8,241.5,56.13,44.69
2018,4,20,17,30,507.0,67.0,5.4,13.4,196.0,48.72,38.05
2018,4,20,17,45,468.0,55.5,5.3,13.0,153.0,41.65,31.53
2018,4,20,18,0,429.0,44.0,5.2,12.6,110.0,34.12,24.39
2018,4,20,18,15,304.0,33.0,5.05,12.35,71.0,26.5,16.52
2018,4,20,18,30,179.0,22.0,4.9,12.1,32.0,17.51,0.0
2018,4,20,18,45,89.5,11.0,4.75,11.8,16.0,10.48,0.0
2018,4,20,19,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,21,5,15,14.0,3.5,3.3,10.35,3.5,0.0,0.0
2018,4,21,5,30,28.0,7.0,3.3,10.7,7.0,18.23,0.0
2018,4,21,5,45,143.5,21.5,3.25,11.05,34.5,108.58,0.0
2018,4,21,6,0,259.0,36.0,3.2,11.4,62.0,203.35,155.66
2018,4,21,6,15,339.5,47.5,3.15,11.65,102.5,270.25,221.73
2018,4,21,6,30,420.0,59.0,3.1,11.9,143.0,348.23,290.98
2018,4,21,6,45,521.0,64.5,3.05,12.2,200.0,437.0,366.92
2018,4,21,7,0,622.0,70.0,3.0,12.5,257.0,532.37,445.26
2018,4,21,7,15,667.0,75.0,2.85,12.75,310.5,593.15,492.46
2018,4,21,7,30,712.0,80.0,2.7,13.0,364.0,655.38,537.96
2018,4,21,7,45,744.5,84.0,2.55,13.3,417.0,703.91,571.29
2018,4,21,8,0,777.0,88.0,2.4,13.6,470.0,756.2,606.31
2018,4,21,8,15,800.0,91.5,2.25,13.9,520.0,799.23,633.44
2018,4,21,8,30,823.0,95.0,2.1,14.2,570.0,840.78,658.76
2018,4,21,8,45,841.0,97.0,1.95,14.55,616.5,874.34,677.65
2018,4,21,9,0,859.0,99.0,1.8,14.9,663.0,898.17,689.39
2018,4,21,9,15,873.5,100.5,1.7,15.25,705.0,923.33,702.47
2018,4,21,9,30,888.0,102.0,1.6,15.6,747.0,945.82,713.5
2018,4,21,9,45,899.5,103.0,1.5,16.0,783.5,962.08,720.13
2018,4,21,10,0,911.0,104.0,1.4,16.4,820.0,975.27,724.74
2018,4,21,10,15,918.5,104.5,1.35,16.85,849.0,980.97,725.17
2018,4,21,10,30,926.0,105.0,1.3,17.3,878.0,983.39,723.68
2018,4,21,10,45,930.5,106.5,1.25,17.7,900.0,980.72,719.22
2018,4,21,11,0,935.0,108.0,1.2,18.1,922.0,974.7,712.81
2018,4,21,11,15,937.0,109.0,1.25,18.35,935.5,962.56,704.77
2018,4,21,11,30,939.0,110.0,1.3,18.6,949.0,947.2,694.78
2018,4,21,11,45,940.0,110.0,1.4,18.8,955.0,926.84,682.49
2018,4,21,12,0,941.0,110.0,1.5,19.0,961.0,903.48,668.17
2018,4,21,12,15,940.5,110.0,1.75,19.05,959.0,875.99,653.09
2018,4,21,12,30,940.0,110.0,2.0,19.1,957.0,845.8,635.56
2018,4,21,12,45,937.5,110.0,2.2,19.15,947.0,811.52,614.24
2018,4,21,13,0,935.0,110.0,2.4,19.2,937.0,774.95,590.85
2018,4,21,13,15,930.5,110.0,2.65,19.15,919.5,734.86,564.2
2018,4,21,13,30,926.0,110.0,2.9,19.1,902.0,692.95,534.13
2018,4,21,13,45,888.0,124.5,3.1,19.0,866.5,641.8,495.77
2018,4,21,14,0,850.0,139.0,3.3,18.9,831.0,589.27,455.45
2018,4,21,14,15,777.5,164.0,3.5,18.75,778.0,532.19,410.61
2018,4,21,14,30,705.0,189.0,3.7,18.6,725.0,475.77,365.61
2018,4,21,14,45,702.5,178.0,3.85,18.45,689.5,427.51,325.76
2018,4,21,15,0,700.0,167.0,4.0,18.3,654.0,378.96,284.5
2018,4,21,15,15,694.0,155.5,4.0,18.3,613.0,328.77,240.88
2018,4,21,15,30,688.0,144.0,4.0,18.3,572.0,278.93,197.13
2018,4,21,15,45,680.0,132.5,4.2,17.95,528.0,229.21,154.2
2018,4,21,16,0,672.0,121.0,4.4,17.6,484.0,180.34,113.63
2018,4,21,16,15,676.0,108.5,4.45,17.25,443.0,132.81,77.78
2018,4,21,16,30,680.0,96.0,4.5,16.9,402.0,85.16,50.48
2018,4,21,16,45,662.0,88.0,4.55,16.6,355.5,56.82,44.61
2018,4,21,17,0,644.0,80.0,4.6,16.3,309.0,53.57,41.93
2018,4,21,17,15,601.5,73.0,4.6,15.8,259.5,50.78,39.58
2018,4,21,17,30,559.0,66.0,4.6,15.3,210.0,47.81,36.96
2018,4,21,17,45,477.5,57.5,4.6,14.85,160.5,43.3,32.77
2018,4,21,18,0,396.0,49.0,4.6,14.4,111.0,38.61,28.17
2018,4,21,18,15,265.0,35.5,4.5,14.1,70.5,27.66,17.5
2018,4,21,18,30,134.0,22.0,4.4,13.8,30.0,17.44,0.0
2018,4,21,18,45,67.0,11.0,4.35,13.45,15.0,10.48,0.0
2018,4,21,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,22,5,15,2.5,2.5,3.15,10.7,2.5,0.0,0.0
2018,4,22,5,30,5.0,5.0,3.2,11.0,5.0,6.84,0.0
2018,4,22,5,45,3.5,18.0,3.2,11.35,18.0,19.21,0.0
2018,4,22,6,0,2.0,31.0,3.2,11.7,31.0,32.1,20.2
2018,4,22,6,15,44.0,50.5,3.25,12.0,59.5,81.63,63.77
2018,4,22,6,30,86.0,70.0,3.3,12.3,88.0,139.11,114.19
2018,4,22,6,45,76.0,93.0,3.35,12.6,112.0,162.52,134.51
2018,4,22,7,0,66.0,116.0,3.4,12.9,136.0,173.55,143.76
2018,4,22,7,15,86.5,137.5,3.3,13.2,169.0,213.03,177.0
2018,4,22,7,30,107.0,159.0,3.2,13.5,202.0,265.38,219.94
2018,4,22,7,45,190.5,178.5,3.05,13.8,268.0,354.41,293.27
2018,4,22,8,0,274.0,198.0,2.9,14.1,334.0,461.34,377.97
2018,4,22,8,15,368.0,198.5,2.75,14.4,401.0,545.06,442.66
2018,4,22,8,30,462.0,199.0,2.6,14.7,468.0,647.58,518.95
2018,4,22,8,45,557.0,184.0,2.45,15.0,533.5,721.78,572.42
2018,4,22,9,0,652.0,169.0,2.3,15.3,599.0,804.57,629.08
2018,4,22,9,15,729.5,156.5,2.25,15.6,666.0,868.5,670.61
2018,4,22,9,30,807.0,144.0,2.2,15.9,733.0,926.84,707.46
2018,4,22,9,45,792.5,157.5,2.15,16.2,759.0,930.94,706.95
2018,4,22,10,0,778.0,171.0,2.1,16.5,785.0,936.86,708.38
2018,4,22,10,15,699.0,216.5,2.15,16.8,783.0,907.61,687.21
2018,4,22,10,30,620.0,262.0,2.2,17.1,781.0,873.22,661.27
2018,4,22,10,45,549.5,302.5,2.2,17.35,771.0,837.66,633.7
2018,4,22,11,0,479.0,343.0,2.2,17.6,761.0,802.38,606.26
2018,4,22,11,15,482.5,349.5,2.3,17.8,776.5,799.52,604.28
2018,4,22,11,30,486.0,356.0,2.4,18.0,792.0,794.54,600.56
2018,4,22,11,45,509.5,350.5,2.45,18.2,810.0,793.5,599.87
2018,4,22,12,0,533.0,345.0,2.5,18.4,828.0,789.82,597.29
2018,4,22,12,15,624.0,296.5,2.65,18.5,861.0,798.05,605.85
2018,4,22,12,30,715.0,248.0,2.8,18.6,894.0,801.45,610.62
2018,4,22,12,45,793.5,203.5,2.9,18.65,913.5,791.1,605.07
2018,4,22,13,0,872.0,159.0,3.0,18.7,933.0,776.0,595.77
2018,4,22,13,15,897.0,144.0,3.1,18.75,926.5,743.4,572.39
2018,4,22,13,30,922.0,129.0,3.2,18.8,920.0,708.59,546.78
2018,4,22,13,45,912.0,129.0,3.35,18.8,892.5,661.7,511.42
2018,4,22,14,0,902.0,129.0,3.5,18.8,865.0,613.84,474.39
2018,4,22,14,15,884.0,130.0,3.55,18.8,828.5,561.99,433.04
2018,4,22,14,30,866.0,131.0,3.6,18.8,792.0,506.48,387.95
2018,4,22,14,45,851.5,129.0,3.7,18.75,752.0,453.8,343.96
2018,4,22,15,0,837.0,127.0,3.8,18.7,712.0,401.63,299.23
2018,4,22,15,15,824.0,121.5,3.8,18.7,667.5,347.75,252.16
2018,4,22,15,30,811.0,116.0,3.8,18.7,623.0,294.71,205.35
2018,4,22,15,45,787.5,111.5,3.8,18.5,572.0,241.43,159.39
2018,4,22,16,0,764.0,107.0,3.8,18.3,521.0,190.5,117.44
2018,4,22,16,15,753.0,98.5,3.85,18.0,473.5,134.21,75.25
2018,4,22,16,30,742.0,90.0,3.9,17.7,426.0,85.02,47.82
2018,4,22,16,45,706.5,86.0,3.9,17.4,374.0,55.35,43.16
2018,4,22,17,0,671.0,82.0,3.9,17.1,322.0,55.06,43.1
2018,4,22,17,15,610.5,76.5,3.95,16.5,268.0,53.51,41.89
2018,4,22,17,30,550.0,71.0,4.0,15.9,214.0,51.96,40.55
2018,4,22,17,45,468.0,62.0,4.0,15.35,164.0,47.2,36.17
2018,4,22,18,0,386.0,53.0,4.0,14.8,114.0,42.28,31.36
2018,4,22,18,15,263.0,39.5,4.0,14.45,74.0,30.85,20.28
2018,4,22,18,30,140.0,26.0,4.0,14.1,34.0,20.73,0.5
2018,4,22,18,45,70.0,13.0,3.95,13.7,17.0,12.39,0.0
2018,4,22,19,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,5,15,1.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,4,23,5,30,3.0,6.0,1.0,12.1,6.0,6.97,0.0
2018,4,23,5,45,4.0,20.0,0.95,12.3,20.5,22.01,0.18
2018,4,23,6,0,5.0,34.0,0.9,12.5,35.0,37.52,24.81
2018,4,23,6,15,21.5,54.5,0.85,12.75,59.0,74.76,57.61
2018,4,23,6,30,38.0,75.0,0.8,13.0,83.0,108.02,86.74
2018,4,23,6,45,44.0,96.0,0.75,13.25,107.5,135.85,110.64
2018,4,23,7,0,50.0,117.0,0.7,13.5,132.0,163.62,133.84
2018,4,23,7,15,83.5,140.5,0.6,13.85,171.5,214.57,175.93
2018,4,23,7,30,117.0,164.0,0.5,14.2,211.0,279.26,227.39
2018,4,23,7,45,110.5,188.0,0.4,14.55,237.5,303.24,244.1
2018,4,23,8,0,104.0,212.0,0.3,14.9,264.0,313.24,249.92
2018,4,23,8,15,136.0,234.0,0.3,15.25,309.0,378.11,298.85
