Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,30,0.0,42.0,3.1,13.2,42.0,39.0,27.94
2018,5,13,6,45,0.0,69.5,3.1,13.25,69.5,65.22,50.38
2018,5,13,7,0,0.0,97.0,3.1,13.3,97.0,93.32,74.12
2018,5,13,7,15,11.0,126.5,3.05,13.5,131.5,132.07,106.76
2018,5,13,7,30,22.0,156.0,3.0,13.7,166.0,171.46,139.35
2018,5,13,7,45,20.0,167.5,2.95,13.85,177.5,180.86,146.38
2018,5,13,8,0,18.0,179.0,2.9,14.0,189.0,190.2,153.33
2018,5,13,8,15,20.5,200.5,2.85,14.25,213.0,214.0,172.03
2018,5,13,8,30,23.0,222.0,2.8,14.5,237.0,237.74,190.4
2018,5,13,8,45,22.5,237.0,2.8,14.7,252.5,251.82,200.83
2018,5,13,9,0,22.0,252.0,2.8,14.9,268.0,265.77,211.13
2018,5,13,9,15,29.0,279.5,2.8,15.1,301.5,312.44,247.22
2018,5,13,9,30,36.0,307.0,2.8,15.3,335.0,346.72,273.12
2018,5,13,9,45,85.0,352.0,2.85,15.5,422.0,440.16,345.41
2018,5,13,10,0,134.0,397.0,2.9,15.7,509.0,545.61,424.28
2018,5,13,10,15,130.5,410.0,2.95,15.8,522.0,551.57,427.21
2018,5,13,10,30,127.0,423.0,3.0,15.9,535.0,556.76,430.2
2018,5,13,10,45,152.5,431.0,3.05,16.05,568.5,583.99,450.36
2018,5,13,11,0,178.0,439.0,3.1,16.2,602.0,609.98,469.36
2018,5,13,11,15,244.0,409.0,3.1,16.25,636.0,642.15,494.43
2018,5,13,11,30,310.0,379.0,3.1,16.3,670.0,663.57,511.59
2018,5,13,11,45,178.5,392.5,3.15,16.4,560.0,541.7,418.61
2018,5,13,12,0,47.0,406.0,3.2,16.5,450.0,426.35,328.87
2018,5,13,12,15,92.5,394.0,3.25,16.45,481.0,449.26,348.25
2018,5,13,12,30,138.0,382.0,3.3,16.4,512.0,471.47,366.31
2018,5,13,12,45,206.5,372.5,3.3,16.4,565.0,507.77,395.07
2018,5,13,13,0,275.0,363.0,3.3,16.4,618.0,538.61,419.21
2018,5,13,13,15,301.0,363.5,3.3,16.35,637.5,542.48,422.12
2018,5,13,13,30,327.0,364.0,3.3,16.3,657.0,543.73,423.05
2018,5,13,13,45,451.0,309.5,3.3,16.25,702.0,554.86,433.04
2018,5,13,14,0,575.0,255.0,3.3,16.2,747.0,556.54,434.91
2018,5,13,14,15,705.0,195.5,3.3,16.15,776.5,547.79,427.83
2018,5,13,14,30,835.0,136.0,3.3,16.1,806.0,530.41,412.6
2018,5,13,14,45,825.0,132.5,3.3,16.0,769.0,480.62,371.23
2018,5,13,15,0,815.0,129.0,3.3,15.9,732.0,430.97,329.04
2018,5,13,15,15,800.0,126.5,3.3,15.9,690.0,380.71,285.36
2018,5,13,15,30,785.0,124.0,3.3,15.9,648.0,331.49,241.8
2018,5,13,15,45,767.5,119.5,3.3,15.6,601.5,281.24,197.56
2018,5,13,16,0,750.0,115.0,3.3,15.3,555.0,227.12,150.77
2018,5,13,16,15,727.5,110.0,3.3,15.15,506.0,178.96,110.91
2018,5,13,16,30,705.0,105.0,3.3,15.0,457.0,133.35,77.51
2018,5,13,16,45,669.0,100.0,3.25,14.8,405.0,89.88,54.04
2018,5,13,17,0,633.0,95.0,3.2,14.6,353.0,61.78,49.35
2018,5,13,17,15,589.5,88.0,3.15,14.35,302.0,59.45,47.49
2018,5,13,17,30,546.0,81.0,3.1,14.1,251.0,56.94,45.36
2018,5,13,17,45,489.0,72.5,3.05,13.9,203.5,52.92,41.76
2018,5,13,18,0,432.0,64.0,3.0,13.7,156.0,48.69,37.77
2018,5,13,18,15,341.0,53.0,2.95,13.5,113.5,40.36,29.94
2018,5,13,18,30,250.0,42.0,2.9,13.3,71.0,32.7,22.27
2018,5,13,18,45,149.0,27.0,2.85,13.1,42.0,21.39,6.22
2018,5,13,19,0,48.0,12.0,2.8,12.9,13.0,11.44,0.0
2018,5,13,19,15,24.0,6.0,2.8,12.8,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.1,11.45,2.0,1.91,0.0
2018,5,14,5,30,0.0,4.0,2.0,11.5,4.0,3.7,0.0
2018,5,14,5,45,0.0,6.5,1.9,11.6,6.5,6.01,0.0
2018,5,14,6,0,0.0,9.0,1.8,11.7,9.0,8.33,1.48
2018,5,14,6,15,0.0,13.5,1.75,11.9,13.5,12.5,5.16
2018,5,14,6,30,0.0,18.0,1.7,12.1,18.0,16.68,8.82
2018,5,14,6,45,0.0,37.0,1.65,12.25,37.0,34.35,24.1
2018,5,14,7,0,0.0,56.0,1.6,12.4,56.0,52.06,39.23
2018,5,14,7,15,0.0,64.0,1.65,12.6,64.0,59.53,45.43
2018,5,14,7,30,0.0,72.0,1.7,12.8,72.0,67.01,51.56
2018,5,14,7,45,0.0,80.5,1.75,13.0,80.5,74.96,58.02
2018,5,14,8,0,0.0,89.0,1.8,13.2,89.0,82.93,64.43
2018,5,14,8,15,0.0,108.5,1.9,13.45,108.5,101.87,79.88
2018,5,14,8,30,0.0,128.0,2.0,13.7,128.0,120.87,95.18
2018,5,14,8,45,0.5,141.5,2.1,13.9,142.0,134.4,105.9
2018,5,14,9,0,1.0,155.0,2.2,14.1,156.0,147.91,116.54
2018,5,14,9,15,4.0,177.5,2.35,14.3,180.5,172.66,136.29
2018,5,14,9,30,7.0,200.0,2.5,14.5,205.0,197.41,155.83
2018,5,14,9,45,12.0,240.5,2.65,14.7,250.0,241.88,190.85
2018,5,14,10,0,17.0,281.0,2.8,14.9,295.0,286.25,225.26
2018,5,14,10,15,29.5,321.0,2.9,15.05,346.5,348.28,273.14
2018,5,14,10,30,42.0,361.0,3.0,15.2,398.0,399.09,311.67
2018,5,14,10,45,64.0,398.0,3.1,15.3,456.0,454.96,354.0
2018,5,14,11,0,86.0,435.0,3.2,15.4,514.0,509.38,394.64
2018,5,14,11,15,147.0,447.5,3.25,15.5,584.5,582.09,449.6
2018,5,14,11,30,208.0,460.0,3.3,15.6,655.0,642.9,494.9
2018,5,14,11,45,325.5,419.5,3.35,15.7,727.0,705.1,542.84
2018,5,14,12,0,443.0,379.0,3.4,15.8,799.0,759.57,584.39
2018,5,14,12,15,472.5,361.5,3.45,15.8,808.5,750.27,578.21
2018,5,14,12,30,502.0,344.0,3.5,15.8,818.0,738.46,570.57
2018,5,14,12,45,534.0,323.5,3.55,15.8,823.0,723.3,560.47
2018,5,14,13,0,566.0,303.0,3.6,15.8,828.0,705.27,548.08
2018,5,14,13,15,688.0,235.5,3.65,15.75,861.5,705.95,551.18
2018,5,14,13,30,810.0,168.0,3.7,15.7,895.0,699.87,548.44
2018,5,14,13,45,837.5,149.0,3.8,15.65,883.0,664.59,521.93
2018,5,14,14,0,865.0,130.0,3.9,15.6,871.0,628.25,493.87
2018,5,14,14,15,857.5,127.5,3.95,15.45,840.0,581.5,456.72
2018,5,14,14,30,850.0,125.0,4.0,15.3,809.0,534.13,418.13
2018,5,14,14,45,840.0,122.5,4.05,15.2,772.0,480.59,373.75
2018,5,14,15,0,830.0,120.0,4.1,15.1,735.0,431.13,331.29
2018,5,14,15,15,815.5,117.5,4.1,15.1,693.0,380.37,286.73
2018,5,14,15,30,801.0,115.0,4.1,15.1,651.0,330.57,242.24
2018,5,14,15,45,784.5,111.5,4.15,14.8,605.5,280.61,197.75
2018,5,14,16,0,768.0,108.0,4.2,14.5,560.0,232.21,155.07
2018,5,14,16,15,746.0,103.5,4.2,14.3,511.0,183.95,114.72
2018,5,14,16,30,724.0,99.0,4.2,14.1,462.0,132.39,75.99
2018,5,14,16,45,693.5,94.5,4.2,13.95,411.5,88.53,51.69
2018,5,14,17,0,663.0,90.0,4.2,13.8,361.0,57.96,46.12
2018,5,14,17,15,621.0,84.0,4.2,13.55,310.0,56.24,44.78
2018,5,14,17,30,579.0,78.0,4.2,13.3,259.0,54.38,43.22
2018,5,14,17,45,503.0,71.0,4.15,13.05,207.5,51.49,40.62
2018,5,14,18,0,427.0,64.0,4.1,12.8,156.0,48.5,37.76
2018,5,14,18,15,241.0,52.5,4.05,12.65,102.0,39.74,29.52
2018,5,14,18,30,55.0,41.0,4.0,12.5,48.0,34.7,24.15
2018,5,14,18,45,31.0,25.0,3.95,12.3,28.5,21.56,7.41
2018,5,14,19,0,7.0,9.0,3.9,12.1,9.0,8.58,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.05,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,11.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.3,11.9,3.0,3.92,0.0
2018,5,15,5,30,0.0,4.0,2.3,12.1,4.0,3.7,0.0
2018,5,15,5,45,0.0,6.5,2.3,12.3,6.5,6.01,0.0
2018,5,15,6,0,0.0,9.0,2.3,12.5,9.0,8.33,1.46
2018,5,15,6,15,0.0,14.0,2.2,12.65,14.0,12.97,5.53
2018,5,15,6,30,0.0,19.0,2.1,12.8,19.0,17.61,9.58
2018,5,15,6,45,0.0,46.0,2.05,12.95,46.0,42.73,31.21
2018,5,15,7,0,0.0,73.0,2.0,13.1,73.0,68.04,52.72
2018,5,15,7,15,0.0,97.5,1.95,13.25,97.5,92.55,73.22
2018,5,15,7,30,0.0,122.0,1.9,13.4,122.0,117.14,93.45
2018,5,15,7,45,1.0,140.5,1.9,13.55,141.0,136.21,108.85
2018,5,15,8,0,2.0,159.0,1.9,13.7,160.0,155.26,124.06
2018,5,15,8,15,4.0,173.5,1.95,13.9,176.0,171.02,136.44
2018,5,15,8,30,6.0,188.0,2.0,14.1,192.0,186.82,148.77
2018,5,15,8,45,14.5,222.0,2.05,14.3,232.0,228.74,182.12
2018,5,15,9,0,23.0,256.0,2.1,14.5,272.0,270.8,214.96
2018,5,15,9,15,50.0,304.5,2.2,14.65,342.5,359.72,284.33
2018,5,15,9,30,77.0,353.0,2.3,14.8,413.0,436.3,342.44
2018,5,15,9,45,89.5,374.0,2.4,15.0,447.0,468.31,365.78
2018,5,15,10,0,102.0,395.0,2.5,15.2,481.0,499.79,388.76
2018,5,15,10,15,209.5,397.0,2.65,15.3,580.0,615.15,476.73
2018,5,15,10,30,317.0,399.0,2.8,15.4,679.0,727.53,559.57
2018,5,15,10,45,552.0,294.0,2.9,15.55,795.5,849.35,651.8
2018,5,15,11,0,787.0,189.0,3.0,15.7,912.0,954.48,726.48
2018,5,15,11,15,823.5,169.5,3.1,15.8,935.5,954.95,725.9
2018,5,15,11,30,860.0,150.0,3.2,15.9,959.0,945.12,719.31
2018,5,15,11,45,837.5,164.0,3.3,16.0,955.5,924.28,705.28
2018,5,15,12,0,815.0,178.0,3.4,16.1,952.0,894.68,685.23
2018,5,15,12,15,849.5,158.0,3.55,16.1,963.0,880.3,676.33
2018,5,15,12,30,884.0,138.0,3.7,16.1,974.0,859.14,662.51
2018,5,15,12,45,891.5,131.5,3.8,16.15,967.0,829.15,642.01
2018,5,15,13,0,899.0,125.0,3.9,16.2,960.0,796.57,619.58
2018,5,15,13,15,896.0,124.0,4.0,16.15,943.0,758.69,593.35
2018,5,15,13,30,893.0,123.0,4.1,16.1,926.0,719.07,564.37
2018,5,15,13,45,889.0,120.5,4.2,16.05,902.0,675.96,531.51
2018,5,15,14,0,885.0,118.0,4.3,16.0,878.0,631.52,497.06
2018,5,15,14,15,879.0,116.0,4.35,15.9,847.5,585.25,460.16
2018,5,15,14,30,873.0,114.0,4.4,15.8,817.0,538.19,421.62
2018,5,15,14,45,865.0,110.5,4.45,15.7,780.5,488.38,379.9
2018,5,15,15,0,857.0,107.0,4.5,15.6,744.0,438.37,336.88
2018,5,15,15,15,843.5,105.0,4.5,15.6,702.0,387.6,292.09
2018,5,15,15,30,830.0,103.0,4.5,15.6,660.0,331.28,242.25
2018,5,15,15,45,815.5,99.5,4.5,15.3,614.5,280.4,196.65
2018,5,15,16,0,801.0,96.0,4.5,15.0,569.0,230.85,152.64
2018,5,15,16,15,783.0,91.5,4.45,14.85,520.5,181.49,110.91
2018,5,15,16,30,765.0,87.0,4.4,14.7,472.0,134.18,75.37
2018,5,15,16,45,737.5,82.5,4.35,14.5,421.0,88.65,49.75
2018,5,15,17,0,710.0,78.0,4.3,14.3,370.0,54.55,42.99
2018,5,15,17,15,658.0,74.5,4.3,14.15,316.0,48.95,38.17
2018,5,15,17,30,606.0,71.0,4.3,14.0,262.0,48.66,37.99
2018,5,15,17,45,488.0,67.5,4.25,13.8,203.5,48.3,37.66
2018,5,15,18,0,370.0,64.0,4.2,13.6,145.0,47.45,36.71
2018,5,15,18,15,289.0,52.0,4.1,13.45,105.0,39.35,29.11
2018,5,15,18,30,208.0,40.0,4.0,13.3,65.0,30.91,20.9
2018,5,15,18,45,131.5,25.5,3.85,13.15,39.0,20.04,7.26
2018,5,15,19,0,55.0,11.0,3.7,13.0,13.0,10.48,0.0
2018,5,15,19,15,27.5,5.5,3.6,12.9,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.6,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.7,5.0,4.77,0.0
2018,5,16,5,15,139.0,18.0,3.0,12.0,28.5,76.14,0.0
2018,5,16,5,30,251.0,31.0,3.1,12.3,52.0,181.54,126.0
2018,5,16,5,45,357.5,40.5,3.15,12.65,93.0,261.04,210.14
2018,5,16,6,0,464.0,50.0,3.2,13.0,134.0,348.87,288.21
2018,5,16,6,15,505.0,60.0,3.15,13.15,178.0,406.22,339.04
2018,5,16,6,30,546.0,70.0,3.1,13.3,222.0,466.17,389.86
2018,5,16,6,45,621.5,72.0,3.1,13.5,279.0,542.38,452.05
2018,5,16,7,0,697.0,74.0,3.1,13.7,336.0,622.84,514.09
2018,5,16,7,15,730.0,78.5,3.1,13.85,388.5,674.35,551.44
2018,5,16,7,30,763.0,83.0,3.1,14.0,441.0,729.95,591.02
2018,5,16,7,45,787.5,86.5,3.05,14.2,492.0,777.22,623.06
2018,5,16,8,0,812.0,90.0,3.0,14.4,543.0,823.61,653.79
2018,5,16,8,15,830.5,92.5,3.0,14.55,591.5,862.28,678.86
2018,5,16,8,30,849.0,95.0,3.0,14.7,640.0,891.49,696.97
2018,5,16,8,45,863.0,97.5,3.0,14.9,684.5,922.2,715.95
2018,5,16,9,0,877.0,100.0,3.0,15.1,729.0,950.58,733.17
2018,5,16,9,15,881.0,105.5,3.05,15.25,766.5,970.22,744.86
2018,5,16,9,30,885.0,111.0,3.1,15.4,804.0,986.82,754.61
2018,5,16,9,45,885.5,117.5,3.15,15.55,836.0,997.97,760.75
2018,5,16,10,0,886.0,124.0,3.2,15.7,868.0,1005.87,764.85
2018,5,16,10,15,893.5,125.0,3.3,15.8,896.0,1011.62,768.2
2018,5,16,10,30,901.0,126.0,3.4,15.9,924.0,1014.25,769.57
2018,5,16,10,45,907.0,126.5,3.45,16.0,945.5,1011.74,767.2
2018,5,16,11,0,913.0,127.0,3.5,16.1,967.0,1006.06,762.86
2018,5,16,11,15,916.5,127.0,3.5,16.15,980.0,994.37,754.33
2018,5,16,11,30,920.0,127.0,3.5,16.2,993.0,979.62,743.89
2018,5,16,11,45,922.5,126.5,3.5,16.25,999.0,960.51,730.58
2018,5,16,12,0,925.0,126.0,3.5,16.3,1005.0,938.55,715.4
2018,5,16,12,15,922.0,127.5,3.55,16.3,1002.0,910.98,696.83
2018,5,16,12,30,919.0,129.0,3.6,16.3,999.0,881.01,676.56
2018,5,16,12,45,914.0,131.0,3.6,16.35,988.5,847.67,653.44
2018,5,16,13,0,909.0,133.0,3.6,16.4,978.0,812.34,628.83
2018,5,16,13,15,906.5,131.0,3.7,16.35,960.5,773.55,602.29
2018,5,16,13,30,904.0,129.0,3.8,16.3,943.0,732.99,572.85
2018,5,16,13,45,900.0,126.5,3.85,16.3,918.5,689.42,539.73
2018,5,16,14,0,896.0,124.0,3.9,16.3,894.0,644.52,504.84
2018,5,16,14,15,889.5,121.0,3.95,16.2,862.5,596.65,467.01
2018,5,16,14,30,883.0,118.0,4.0,16.1,831.0,548.04,427.58
2018,5,16,14,45,874.5,115.0,4.05,16.05,794.0,497.95,385.83
2018,5,16,15,0,866.0,112.0,4.1,16.0,757.0,447.68,342.82
2018,5,16,15,15,852.5,109.5,4.1,16.0,714.0,390.26,293.22
2018,5,16,15,30,839.0,107.0,4.1,16.0,671.0,338.98,247.53
2018,5,16,15,45,823.5,103.5,4.15,15.75,624.5,287.4,201.59
2018,5,16,16,0,808.0,100.0,4.2,15.5,578.0,237.25,157.27
2018,5,16,16,15,787.0,96.0,4.25,15.35,528.5,187.49,115.4
2018,5,16,16,30,766.0,92.0,4.3,15.2,479.0,140.09,79.79
2018,5,16,16,45,737.5,87.0,4.3,15.0,427.0,94.07,53.41
2018,5,16,17,0,709.0,82.0,4.3,14.8,375.0,52.02,40.66
2018,5,16,17,15,669.0,76.5,4.25,14.6,323.0,50.38,39.37
2018,5,16,17,30,629.0,71.0,4.2,14.4,271.0,48.6,37.88
2018,5,16,17,45,571.5,64.5,4.2,14.15,221.0,45.85,35.43
2018,5,16,18,0,514.0,58.0,4.2,13.9,171.0,42.97,32.71
2018,5,16,18,15,425.5,49.0,4.15,13.7,126.5,37.65,27.61
2018,5,16,18,30,337.0,40.0,4.1,13.5,82.0,32.1,21.97
2018,5,16,18,45,212.5,27.0,4.0,13.25,49.5,21.28,8.77
2018,5,16,19,0,88.0,14.0,3.9,13.0,17.0,13.34,0.0
2018,5,16,19,15,44.0,7.0,3.85,12.85,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.2,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.3,5.0,4.77,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.5,28.0,65.58,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.7,51.0,164.64,115.97
2018,5,17,5,45,284.5,42.5,3.5,12.9,85.0,224.21,180.55
2018,5,17,6,0,366.0,52.0,3.6,13.1,119.0,296.25,245.4
2018,5,17,6,15,218.0,46.5,3.65,13.25,90.0,206.94,173.38
2018,5,17,6,30,70.0,41.0,3.7,13.4,61.0,98.17,80.18
2018,5,17,6,45,35.0,58.0,3.75,13.55,68.0,81.0,64.84
2018,5,17,7,0,0.0,75.0,3.8,13.7,75.0,70.03,54.24
2018,5,17,7,15,0.0,80.0,3.8,13.85,80.0,74.61,57.93
2018,5,17,7,30,0.0,85.0,3.8,14.0,85.0,79.28,61.62
2018,5,17,7,45,0.0,95.5,3.85,14.15,95.5,89.44,69.87
2018,5,17,8,0,0.0,106.0,3.9,14.3,106.0,99.59,78.03
2018,5,17,8,15,1.5,135.5,3.9,14.4,136.5,129.99,102.92
2018,5,17,8,30,3.0,165.0,3.9,14.5,167.0,160.57,127.61
2018,5,17,8,45,3.5,174.0,3.9,14.65,176.5,169.53,134.44
2018,5,17,9,0,4.0,183.0,3.9,14.8,186.0,178.51,141.29
2018,5,17,9,15,9.5,215.0,3.95,14.9,222.5,215.25,170.63
2018,5,17,9,30,15.0,247.0,4.0,15.0,259.0,252.0,199.58
2018,5,17,9,45,16.5,263.0,4.0,15.15,276.5,268.68,212.23
2018,5,17,10,0,18.0,279.0,4.0,15.3,294.0,285.22,224.74
2018,5,17,10,15,22.0,303.0,4.05,15.35,322.0,311.96,245.35
2018,5,17,10,30,26.0,327.0,4.1,15.4,350.0,348.7,273.49
2018,5,17,10,45,22.5,310.5,4.1,15.5,331.0,326.31,255.63
2018,5,17,11,0,19.0,294.0,4.1,15.6,312.0,297.06,232.62
2018,5,17,11,15,18.0,293.5,4.2,15.65,310.5,294.56,230.59
2018,5,17,11,30,17.0,293.0,4.3,15.7,309.0,292.05,228.5
2018,5,17,11,45,23.5,332.5,4.35,15.75,355.0,338.98,264.9
2018,5,17,12,0,30.0,372.0,4.4,15.8,401.0,379.35,295.8
2018,5,17,12,15,27.5,362.5,4.55,15.8,389.0,364.68,284.53
2018,5,17,12,30,25.0,353.0,4.7,15.8,377.0,350.31,273.62
2018,5,17,12,45,24.5,348.5,4.8,15.8,371.5,342.4,267.68
2018,5,17,13,0,24.0,344.0,4.9,15.8,366.0,334.57,261.8
2018,5,17,13,15,19.5,310.0,5.05,15.7,328.0,299.74,235.0
2018,5,17,13,30,15.0,276.0,5.2,15.6,290.0,264.28,207.51
2018,5,17,13,45,15.5,276.0,5.3,15.55,290.0,263.09,206.88
2018,5,17,14,0,16.0,276.0,5.4,15.5,290.0,261.76,206.1
2018,5,17,14,15,16.0,272.0,5.5,15.4,285.5,256.49,202.26
2018,5,17,14,30,16.0,268.0,5.6,15.3,281.0,251.15,198.37
2018,5,17,14,45,15.5,253.5,5.7,15.15,265.5,236.47,187.09
2018,5,17,15,0,15.0,239.0,5.8,15.0,250.0,221.91,175.85
2018,5,17,15,15,22.0,244.5,5.8,15.0,260.0,226.97,180.11
2018,5,17,15,30,29.0,250.0,5.8,15.0,270.0,222.97,176.96
2018,5,17,15,45,74.5,238.0,5.9,14.7,283.5,221.12,174.46
2018,5,17,16,0,120.0,226.0,6.0,14.4,297.0,207.19,161.51
2018,5,17,16,15,117.0,204.5,6.0,14.25,269.0,181.59,140.79
2018,5,17,16,30,114.0,183.0,6.0,14.1,241.0,156.6,121.09
2018,5,17,16,45,160.0,169.5,6.0,13.9,241.5,140.0,108.01
2018,5,17,17,0,206.0,156.0,6.0,13.7,242.0,112.37,94.22
2018,5,17,17,15,206.0,137.5,6.0,13.5,213.5,101.06,84.56
2018,5,17,17,30,206.0,119.0,6.0,13.3,185.0,89.2,74.23
2018,5,17,17,45,186.0,99.5,5.95,13.1,151.0,76.05,62.54
2018,5,17,18,0,166.0,80.0,5.9,12.9,117.0,62.35,50.11
2018,5,17,18,15,123.5,62.0,5.8,12.8,85.5,49.18,37.91
2018,5,17,18,30,81.0,44.0,5.7,12.7,54.0,37.12,26.43
2018,5,17,18,45,46.5,28.0,5.6,12.6,33.0,24.01,11.31
2018,5,17,19,0,12.0,12.0,5.5,12.5,12.0,11.44,0.0
2018,5,17,19,15,6.0,6.0,5.4,12.5,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.3,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.3,1.0,0.95,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.35,4.5,4.29,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.4,8.0,7.4,0.0
2018,5,18,5,45,0.0,13.5,4.15,12.5,13.5,12.5,4.81
2018,5,18,6,0,0.0,19.0,4.2,12.6,19.0,17.61,9.38
2018,5,18,6,15,0.0,26.5,4.2,12.7,26.5,24.58,15.5
2018,5,18,6,30,0.0,34.0,4.2,12.8,34.0,31.55,21.58
2018,5,18,6,45,0.0,47.0,4.15,12.85,47.0,43.66,31.99
2018,5,18,7,0,0.0,60.0,4.1,12.9,60.0,55.79,42.28
2018,5,18,7,15,0.0,68.5,4.05,13.05,68.5,63.73,48.88
2018,5,18,7,30,0.0,77.0,4.0,13.2,77.0,71.68,55.4
2018,5,18,7,45,0.0,87.0,3.95,13.3,87.0,81.04,63.05
2018,5,18,8,0,0.0,97.0,3.9,13.4,97.0,90.71,70.89
2018,5,18,8,15,0.0,106.5,3.85,13.55,106.5,99.88,78.23
2018,5,18,8,30,0.0,116.0,3.8,13.7,116.0,109.04,85.51
2018,5,18,8,45,0.5,131.0,3.75,13.85,131.5,124.03,97.57
2018,5,18,9,0,1.0,146.0,3.7,14.0,147.0,139.02,109.52
2018,5,18,9,15,3.5,169.5,3.65,14.2,172.5,164.26,129.76
2018,5,18,9,30,6.0,193.0,3.6,14.4,198.0,189.51,149.77
2018,5,18,9,45,8.0,207.5,3.6,14.55,214.0,205.34,162.12
2018,5,18,10,0,10.0,222.0,3.6,14.7,230.0,221.09,174.34
2018,5,18,10,15,21.0,274.5,3.65,14.85,292.5,292.16,230.32
2018,5,18,10,30,32.0,327.0,3.7,15.0,355.0,354.55,278.43
2018,5,18,10,45,42.0,361.0,3.75,15.15,399.0,396.19,310.0
2018,5,18,11,0,52.0,395.0,3.8,15.3,443.0,436.81,340.52
2018,5,18,11,15,38.0,371.0,3.9,15.35,406.5,396.09,308.85
2018,5,18,11,30,24.0,347.0,4.0,15.4,370.0,356.35,278.01
2018,5,18,11,45,22.5,332.0,4.1,15.5,353.5,337.63,263.61
2018,5,18,12,0,21.0,317.0,4.2,15.6,337.0,315.79,246.74
2018,5,18,12,15,17.0,284.0,4.3,15.6,300.0,280.02,219.01
2018,5,18,12,30,13.0,251.0,4.4,15.6,263.0,244.81,191.52
2018,5,18,12,45,18.0,292.5,4.55,15.6,309.0,285.98,224.04
2018,5,18,13,0,23.0,334.0,4.7,15.6,355.0,324.86,254.43
2018,5,18,13,15,25.0,336.5,4.8,15.5,359.0,325.31,255.01
2018,5,18,13,30,27.0,339.0,4.9,15.4,363.0,325.46,255.48
2018,5,18,13,45,31.0,336.0,4.95,15.35,363.0,321.81,252.97
2018,5,18,14,0,35.0,333.0,5.0,15.3,363.0,317.76,250.14
2018,5,18,14,15,62.5,310.5,5.1,15.15,362.0,309.98,244.84
2018,5,18,14,30,90.0,288.0,5.2,15.0,361.0,294.94,233.48
2018,5,18,14,45,386.5,210.0,5.25,14.9,502.0,348.66,275.87
2018,5,18,15,0,683.0,132.0,5.3,14.8,643.0,387.04,301.58
2018,5,18,15,15,356.5,145.5,5.3,14.8,411.0,242.75,187.52
2018,5,18,15,30,30.0,159.0,5.3,14.8,179.0,150.44,118.12
2018,5,18,15,45,15.0,153.0,5.5,14.45,163.0,143.42,113.2
2018,5,18,16,0,0.0,147.0,5.7,14.1,147.0,133.73,106.2
2018,5,18,16,15,1.5,147.0,5.75,13.9,148.0,133.07,106.03
2018,5,18,16,30,3.0,147.0,5.8,13.7,149.0,131.91,105.44
2018,5,18,16,45,21.5,145.5,5.85,13.45,155.0,129.79,103.62
2018,5,18,17,0,40.0,144.0,5.9,13.2,161.0,118.95,100.18
2018,5,18,17,15,68.0,132.5,5.9,13.0,156.5,109.7,92.36
2018,5,18,17,30,96.0,121.0,5.9,12.8,152.0,95.42,79.91
2018,5,18,17,45,62.5,100.0,5.9,12.65,119.0,83.88,69.63
2018,5,18,18,0,29.0,79.0,5.9,12.5,86.0,67.31,54.62
2018,5,18,18,15,16.0,59.5,5.85,12.35,63.0,51.54,40.09
2018,5,18,18,30,3.0,40.0,5.8,12.2,40.0,36.11,25.68
2018,5,18,18,45,3.5,25.0,5.7,12.1,25.0,22.82,11.04
2018,5,18,19,0,4.0,10.0,5.6,12.0,10.0,9.53,0.0
2018,5,18,19,15,2.0,5.0,5.55,11.95,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,11.85,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,11.75,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,11.7,1.0,0.95,0.0
2018,5,19,5,15,0.0,4.5,5.65,11.7,4.5,4.16,0.0
2018,5,19,5,30,0.0,8.0,5.6,11.7,8.0,7.4,0.02
2018,5,19,5,45,34.0,18.5,5.6,11.7,25.0,38.72,27.24
2018,5,19,6,0,68.0,29.0,5.6,11.7,42.0,78.37,62.43
2018,5,19,6,15,34.0,29.0,5.6,11.75,35.5,52.66,40.54
2018,5,19,6,30,0.0,29.0,5.6,11.8,29.0,26.9,17.64
2018,5,19,6,45,0.0,44.0,5.6,11.8,44.0,40.87,29.7
2018,5,19,7,0,0.0,59.0,5.6,11.8,59.0,54.86,41.66
2018,5,19,7,15,0.0,73.5,5.55,11.95,73.5,68.4,53.07
2018,5,19,7,30,0.0,88.0,5.5,12.1,88.0,82.24,64.61
2018,5,19,7,45,0.0,87.5,5.5,12.25,87.5,81.53,63.73
2018,5,19,8,0,0.0,87.0,5.5,12.4,87.0,81.06,63.07
2018,5,19,8,15,0.0,99.5,5.5,12.55,99.5,93.03,72.86
2018,5,19,8,30,0.0,112.0,5.5,12.7,112.0,105.12,82.66
2018,5,19,8,45,0.0,116.0,5.5,12.85,116.0,108.92,85.53
2018,5,19,9,0,0.0,120.0,5.5,13.0,120.0,112.73,88.4
2018,5,19,9,15,0.5,129.5,5.55,13.2,130.0,122.34,96.07
2018,5,19,9,30,1.0,139.0,5.6,13.4,140.0,131.94,103.68
2018,5,19,9,45,2.0,150.5,5.6,13.55,152.5,143.93,113.26
2018,5,19,10,0,3.0,162.0,5.6,13.7,165.0,155.89,122.77
2018,5,19,10,15,6.0,185.5,5.65,13.85,191.0,181.32,143.23
2018,5,19,10,30,9.0,209.0,5.7,14.0,217.0,206.64,163.43
2018,5,19,10,45,9.0,212.0,5.8,14.15,220.0,209.13,165.16
2018,5,19,11,0,9.0,215.0,5.9,14.3,223.0,211.57,166.89
2018,5,19,11,15,10.5,228.0,5.95,14.35,237.5,224.89,177.44
2018,5,19,11,30,12.0,241.0,6.0,14.4,252.0,238.01,187.81
2018,5,19,11,45,16.5,286.5,6.05,14.5,302.0,284.35,224.46
2018,5,19,12,0,21.0,332.0,6.1,14.6,352.0,329.93,260.14
2018,5,19,12,15,25.5,354.0,6.2,14.6,378.5,355.1,279.87
2018,5,19,12,30,30.0,376.0,6.3,14.6,405.0,375.81,296.11
2018,5,19,12,45,28.0,362.5,6.35,14.6,389.0,358.07,282.3
2018,5,19,13,0,26.0,349.0,6.4,14.6,373.0,340.72,268.84
2018,5,19,13,15,28.5,353.5,6.45,14.55,379.5,343.0,270.91
2018,5,19,13,30,31.0,358.0,6.5,14.5,386.0,344.87,272.63
2018,5,19,13,45,24.5,324.0,6.55,14.45,346.0,307.36,243.27
2018,5,19,14,0,18.0,290.0,6.6,14.4,306.0,275.42,218.2
2018,5,19,14,15,16.5,276.5,6.65,14.3,290.5,260.82,206.91
2018,5,19,14,30,15.0,263.0,6.7,14.2,275.0,246.42,195.73
2018,5,19,14,45,15.5,256.5,6.7,14.1,268.5,239.18,190.27
2018,5,19,15,0,16.0,250.0,6.7,14.0,262.0,231.83,184.69
2018,5,19,15,15,10.5,219.0,6.7,14.0,226.5,201.5,160.51
2018,5,19,15,30,5.0,188.0,6.7,14.0,191.0,171.87,136.81
2018,5,19,15,45,4.5,180.5,6.7,13.75,183.0,164.16,130.98
2018,5,19,16,0,4.0,173.0,6.7,13.5,175.0,156.44,125.12
2018,5,19,16,15,5.5,164.5,6.7,13.3,167.5,148.17,118.67
2018,5,19,16,30,7.0,156.0,6.7,13.1,160.0,139.63,111.99
2018,5,19,16,45,40.0,141.5,6.65,12.95,159.0,122.25,96.91
2018,5,19,17,0,73.0,127.0,6.6,12.8,158.0,107.44,90.2
2018,5,19,17,15,77.5,102.0,6.6,12.6,131.0,83.04,68.83
2018,5,19,17,30,82.0,77.0,6.6,12.4,104.0,64.54,52.46
2018,5,19,17,45,41.0,42.5,6.55,12.15,56.0,37.29,28.01
2018,5,19,18,0,0.0,8.0,6.5,11.9,8.0,7.4,1.02
2018,5,19,18,15,0.0,6.5,6.4,11.8,6.5,6.01,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.7,5.0,4.62,0.0
2018,5,19,18,45,0.5,4.0,6.25,11.6,4.0,3.7,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.5,3.0,2.86,0.0
2018,5,19,19,15,0.5,1.5,6.1,11.5,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.0,11.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.7,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.7,1.0,0.95,0.0
2018,5,20,5,15,6.0,5.0,5.8,11.75,5.5,7.86,0.0
2018,5,20,5,30,12.0,9.0,5.8,11.8,10.0,15.72,6.59
2018,5,20,5,45,24.5,15.5,5.85,11.9,19.5,30.04,19.87
2018,5,20,6,0,37.0,22.0,5.9,12.0,29.0,45.33,33.77
2018,5,20,6,15,18.5,26.0,5.9,12.05,29.5,35.82,25.67
2018,5,20,6,30,0.0,30.0,5.9,12.1,30.0,27.83,18.42
2018,5,20,6,45,0.0,54.5,5.85,12.2,54.5,50.66,38.07
2018,5,20,7,0,0.0,79.0,5.8,12.3,79.0,74.06,57.99
2018,5,20,7,15,0.0,69.5,5.75,12.4,69.5,64.67,49.78
2018,5,20,7,30,0.0,60.0,5.7,12.5,60.0,55.81,42.06
2018,5,20,7,45,0.0,57.0,5.7,12.55,57.0,53.02,39.54
2018,5,20,8,0,0.0,54.0,5.7,12.6,54.0,50.24,37.03
2018,5,20,8,15,0.0,68.5,5.65,12.65,68.5,63.79,48.31
2018,5,20,8,30,0.0,83.0,5.6,12.7,83.0,77.37,59.51
2018,5,20,8,45,0.0,95.5,5.6,12.7,95.5,89.12,69.13
2018,5,20,9,0,0.0,108.0,5.6,12.7,108.0,101.15,78.92
2018,5,20,9,15,1.0,122.0,5.65,12.75,123.0,115.58,90.69
2018,5,20,9,30,2.0,136.0,5.7,12.8,138.0,130.01,102.39
2018,5,20,9,45,6.0,180.5,5.75,12.85,185.5,176.95,140.68
2018,5,20,10,0,10.0,225.0,5.8,12.9,233.0,224.04,178.61
2018,5,20,10,15,12.0,245.0,5.85,13.05,255.0,245.05,195.15
2018,5,20,10,30,14.0,265.0,5.9,13.2,277.0,265.88,211.48
2018,5,20,10,45,19.0,301.0,5.95,13.35,318.0,304.95,242.29
2018,5,20,11,0,24.0,337.0,6.0,13.5,359.0,351.98,279.03
2018,5,20,11,15,151.0,365.0,6.05,13.65,507.5,505.01,402.33
2018,5,20,11,30,278.0,393.0,6.1,13.8,656.0,649.91,515.39
2018,5,20,11,45,363.0,396.0,6.15,13.9,741.5,718.75,568.34
2018,5,20,12,0,448.0,399.0,6.2,14.0,827.0,785.55,619.14
2018,5,20,12,15,464.0,391.5,6.25,14.05,834.0,773.74,610.33
2018,5,20,12,30,480.0,384.0,6.3,14.1,841.0,759.98,600.32
2018,5,20,12,45,372.5,408.5,6.4,14.15,761.0,674.57,533.65
2018,5,20,13,0,265.0,433.0,6.5,14.2,681.0,595.49,471.21
2018,5,20,13,15,211.5,435.5,6.55,14.1,631.0,545.91,432.35
2018,5,20,13,30,158.0,438.0,6.6,14.0,581.0,497.98,394.51
2018,5,20,13,45,134.5,424.0,6.65,13.9,543.5,459.6,364.66
2018,5,20,14,0,111.0,410.0,6.7,13.8,506.0,423.3,336.26
2018,5,20,14,15,72.5,354.5,6.75,13.6,416.5,352.52,280.68
2018,5,20,14,30,34.0,299.0,6.8,13.4,327.0,280.87,223.93
2018,5,20,14,45,109.0,318.5,6.8,13.25,401.5,321.1,256.49
2018,5,20,15,0,184.0,338.0,6.8,13.1,476.0,357.92,285.03
2018,5,20,15,15,123.5,270.5,6.8,13.1,361.0,271.36,215.82
2018,5,20,15,30,63.0,203.0,6.8,13.1,246.0,197.02,156.45
2018,5,20,15,45,31.5,157.0,6.75,12.8,178.5,146.84,116.25
2018,5,20,16,0,0.0,111.0,6.7,12.5,111.0,102.62,80.93
2018,5,20,16,15,23.0,146.5,6.7,12.4,158.5,131.35,104.28
2018,5,20,16,30,46.0,182.0,6.7,12.3,206.0,157.07,125.21
2018,5,20,16,45,122.5,172.0,6.7,12.2,226.0,141.21,110.46
2018,5,20,17,0,199.0,162.0,6.7,12.1,246.0,124.54,105.55
2018,5,20,17,15,273.5,134.0,6.7,12.05,233.0,98.87,83.08
2018,5,20,17,30,348.0,106.0,6.7,12.0,220.0,74.75,61.69
2018,5,20,17,45,327.5,90.0,6.7,11.95,182.0,64.97,52.92
2018,5,20,18,0,307.0,74.0,6.7,11.9,144.0,54.63,43.46
2018,5,20,18,15,245.0,61.5,6.65,11.85,108.5,46.43,35.7
2018,5,20,18,30,183.0,49.0,6.6,11.8,73.0,39.46,28.75
2018,5,20,18,45,107.5,32.5,6.6,11.8,45.0,26.58,14.76
2018,5,20,19,0,32.0,16.0,6.6,11.8,17.0,15.25,0.0
2018,5,20,19,15,16.0,8.0,6.5,11.8,8.5,7.63,0.0
2018,5,20,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.6,11.75,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.5,11.8,3.0,3.25,0.0
2018,5,21,5,15,4.5,8.0,3.45,11.85,8.5,9.45,0.0
2018,5,21,5,30,8.0,13.0,3.4,11.9,14.0,16.04,6.93
2018,5,21,5,45,8.0,21.0,3.3,12.0,22.5,23.94,14.59
2018,5,21,6,0,8.0,29.0,3.2,12.1,31.0,31.85,21.76
2018,5,21,6,15,4.0,42.5,3.1,12.2,43.5,41.94,30.59
2018,5,21,6,30,0.0,56.0,3.0,12.3,56.0,52.06,39.29
2018,5,21,6,45,1.0,82.0,2.9,12.45,82.5,78.83,62.17
2018,5,21,7,0,2.0,108.0,2.8,12.6,109.0,106.19,85.2
2018,5,21,7,15,4.0,130.5,2.7,12.8,132.5,130.49,105.29
2018,5,21,7,30,6.0,153.0,2.6,13.0,156.0,154.76,125.05
2018,5,21,7,45,14.0,178.0,2.5,13.2,185.5,186.74,151.06
2018,5,21,8,0,22.0,203.0,2.4,13.4,215.0,218.98,176.85
2018,5,21,8,15,27.5,227.0,2.4,13.7,243.5,260.67,209.63
2018,5,21,8,30,33.0,251.0,2.4,14.0,272.0,290.65,232.58
2018,5,21,8,45,38.0,273.5,2.45,14.3,299.5,318.33,253.5
2018,5,21,9,0,43.0,296.0,2.5,14.6,327.0,345.79,274.02
2018,5,21,9,15,51.5,318.0,2.6,14.85,357.0,375.8,296.57
2018,5,21,9,30,60.0,340.0,2.7,15.1,387.0,405.53,318.67
2018,5,21,9,45,149.0,355.5,2.85,15.4,479.5,519.8,407.15
2018,5,21,10,0,238.0,371.0,3.0,15.7,572.0,632.99,491.75
2018,5,21,10,15,206.5,394.0,3.15,15.85,572.5,609.96,472.66
2018,5,21,10,30,175.0,417.0,3.3,16.0,573.0,598.17,462.46
2018,5,21,10,45,117.5,412.5,3.45,16.15,518.5,532.13,411.72
2018,5,21,11,0,60.0,408.0,3.6,16.3,464.0,457.68,354.28
2018,5,21,11,15,40.0,363.0,3.75,16.35,400.5,390.19,303.08
2018,5,21,11,30,20.0,318.0,3.9,16.4,337.0,318.76,248.0
2018,5,21,11,45,18.0,305.5,4.1,16.5,322.5,303.74,236.5
2018,5,21,12,0,16.0,293.0,4.3,16.6,308.0,288.9,225.03
2018,5,21,12,15,19.5,313.5,4.5,16.55,332.0,309.79,241.49
2018,5,21,12,30,23.0,334.0,4.7,16.5,356.0,331.27,258.31
2018,5,21,12,45,33.0,366.0,4.9,16.45,397.0,365.38,285.02
2018,5,21,13,0,43.0,398.0,5.1,16.4,438.0,397.82,310.31
2018,5,21,13,15,35.5,374.0,5.25,16.25,406.5,366.39,286.39
2018,5,21,13,30,28.0,350.0,5.4,16.1,375.0,336.0,263.23
2018,5,21,13,45,28.0,342.5,5.55,15.95,367.0,325.75,255.75
2018,5,21,14,0,28.0,335.0,5.7,15.8,359.0,315.56,248.24
2018,5,21,14,15,24.5,311.5,5.8,15.6,332.0,290.04,228.64
2018,5,21,14,30,21.0,288.0,5.9,15.4,305.0,271.25,214.28
2018,5,21,14,45,18.0,269.0,6.0,15.2,283.0,251.2,198.81
2018,5,21,15,0,15.0,250.0,6.1,15.0,261.0,231.56,183.6
2018,5,21,15,15,12.5,231.0,6.1,15.0,240.0,212.52,168.63
2018,5,21,15,30,10.0,212.0,6.1,15.0,219.0,193.84,153.91
2018,5,21,15,45,8.0,196.0,6.15,14.5,201.5,178.17,141.85
2018,5,21,16,0,6.0,180.0,6.2,14.0,184.0,162.77,129.93
2018,5,21,16,15,4.5,165.0,6.2,13.75,168.0,148.55,118.76
2018,5,21,16,30,3.0,150.0,6.2,13.5,152.0,134.54,107.68
2018,5,21,16,45,10.0,146.5,6.2,13.25,151.0,130.3,104.42
2018,5,21,17,0,17.0,143.0,6.2,13.0,150.0,124.85,105.43
2018,5,21,17,15,46.0,129.5,6.15,12.75,145.5,107.83,90.77
2018,5,21,17,30,75.0,116.0,6.1,12.5,141.0,97.03,81.42
2018,5,21,17,45,70.0,100.0,6.05,12.25,120.0,84.19,70.03
2018,5,21,18,0,65.0,84.0,6.0,12.0,99.0,71.13,58.19
2018,5,21,18,15,42.5,64.0,5.95,11.85,73.0,55.06,43.39
2018,5,21,18,30,20.0,44.0,5.9,11.7,47.0,38.7,28.16
2018,5,21,18,45,12.5,28.0,5.8,11.55,29.5,25.08,13.98
2018,5,21,19,0,5.0,12.0,5.7,11.4,12.0,11.44,0.0
2018,5,21,19,15,2.5,6.0,5.65,11.4,6.0,5.72,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.75,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.8,2.0,3.45,0.0
2018,5,22,5,15,2.0,3.5,4.1,11.9,3.5,4.15,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.0,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.05,7.0,6.48,0.0
2018,5,22,6,0,0.0,9.0,4.1,12.1,9.0,8.33,1.48
2018,5,22,6,15,0.0,13.0,4.1,12.2,13.0,12.04,4.75
2018,5,22,6,30,0.0,17.0,4.1,12.3,17.0,15.75,7.99
2018,5,22,6,45,0.0,31.5,4.05,12.45,31.5,29.23,19.62
2018,5,22,7,0,0.0,46.0,4.0,12.6,46.0,42.74,31.15
2018,5,22,7,15,0.0,54.5,4.0,12.7,54.5,50.67,37.8
2018,5,22,7,30,0.0,63.0,4.0,12.8,63.0,58.61,44.39
2018,5,22,7,45,0.0,77.0,4.0,12.9,77.0,71.7,55.26
2018,5,22,8,0,0.0,91.0,4.0,13.0,91.0,84.82,66.05
2018,5,22,8,15,0.0,108.5,4.0,13.2,108.5,101.82,79.93
2018,5,22,8,30,0.0,126.0,4.0,13.4,126.0,118.83,93.68
2018,5,22,8,45,0.5,139.0,4.0,13.55,139.5,131.87,104.09
2018,5,22,9,0,1.0,152.0,4.0,13.7,153.0,144.9,114.42
2018,5,22,9,15,2.0,159.5,4.1,13.85,161.0,152.99,120.72
2018,5,22,9,30,3.0,167.0,4.2,14.0,169.0,161.08,127.02
2018,5,22,9,45,5.5,185.0,4.3,14.15,189.5,180.85,142.79
2018,5,22,10,0,8.0,203.0,4.4,14.3,210.0,200.57,158.4
2018,5,22,10,15,10.0,223.0,4.45,14.45,232.0,221.62,174.94
2018,5,22,10,30,12.0,243.0,4.5,14.6,254.0,242.52,191.26
2018,5,22,10,45,13.5,264.5,4.6,14.7,277.0,264.18,208.12
2018,5,22,11,0,15.0,286.0,4.7,14.8,300.0,285.58,224.71
2018,5,22,11,15,14.5,279.5,4.75,14.85,293.0,277.93,218.49
2018,5,22,11,30,14.0,273.0,4.8,14.9,286.0,270.33,212.41
2018,5,22,11,45,16.5,296.5,4.85,14.95,312.0,293.88,230.83
2018,5,22,12,0,19.0,320.0,4.9,15.0,338.0,316.97,248.76
2018,5,22,12,15,17.5,309.0,4.9,15.0,325.5,303.9,238.47
2018,5,22,12,30,16.0,298.0,4.9,15.0,313.0,290.99,228.39
2018,5,22,12,45,17.0,305.0,4.9,15.0,321.0,296.82,233.03
2018,5,22,13,0,18.0,312.0,4.9,15.0,329.0,302.41,237.48
2018,5,22,13,15,17.5,302.5,4.95,14.95,318.5,291.73,229.3
2018,5,22,13,30,17.0,293.0,5.0,14.9,308.0,281.15,221.22
2018,5,22,13,45,18.0,292.5,5.0,14.85,308.0,279.65,220.28
2018,5,22,14,0,19.0,292.0,5.0,14.8,308.0,277.96,219.2
2018,5,22,14,15,31.5,315.0,5.0,14.7,341.0,297.0,234.61
2018,5,22,14,30,44.0,338.0,5.0,14.6,374.0,318.29,251.64
2018,5,22,14,45,53.0,325.5,5.0,14.5,367.0,307.26,243.2
2018,5,22,15,0,62.0,313.0,5.0,14.4,360.0,295.38,233.99
2018,5,22,15,15,81.0,303.5,5.0,14.4,361.0,288.58,228.39
2018,5,22,15,30,100.0,294.0,5.0,14.4,362.0,279.7,220.79
2018,5,22,15,45,116.5,279.5,5.0,14.2,353.5,256.77,201.84
2018,5,22,16,0,133.0,265.0,5.0,14.0,345.0,239.53,187.22
2018,5,22,16,15,149.0,242.0,5.0,13.8,324.5,214.77,166.51
2018,5,22,16,30,165.0,219.0,5.0,13.6,304.0,188.67,145.2
2018,5,22,16,45,192.5,192.0,5.0,13.45,281.5,159.43,122.4
2018,5,22,17,0,220.0,165.0,5.0,13.3,259.0,120.05,100.98
2018,5,22,17,15,244.5,141.0,4.95,13.1,232.5,103.36,86.65
2018,5,22,17,30,269.0,117.0,4.9,12.9,206.0,87.93,73.18
2018,5,22,17,45,262.5,98.0,4.85,12.7,172.5,75.15,61.85
2018,5,22,18,0,256.0,79.0,4.8,12.5,139.0,61.83,49.81
2018,5,22,18,15,206.5,63.0,4.75,12.35,104.0,50.09,38.94
2018,5,22,18,30,157.0,47.0,4.7,12.2,69.0,37.97,27.53
2018,5,22,18,45,95.5,31.5,4.6,12.05,43.0,25.86,14.86
2018,5,22,19,0,34.0,16.0,4.5,11.9,17.0,14.07,0.0
2018,5,22,19,15,17.0,8.0,4.45,11.9,8.5,7.63,0.0
2018,5,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.25,11.8,1.5,0.0,0.0
