Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,0,6.0,3.0,3.2,11.8,3.0,5.19,0.0
2018,5,23,5,15,3.0,8.0,3.2,11.9,8.0,8.81,0.0
2018,5,23,5,30,0.0,13.0,3.2,12.0,13.0,12.04,3.88
2018,5,23,5,45,0.0,21.5,3.25,12.1,21.5,19.94,11.15
2018,5,23,6,0,0.0,30.0,3.3,12.2,30.0,27.84,18.19
2018,5,23,6,15,0.0,50.0,3.3,12.3,50.0,46.48,34.38
2018,5,23,6,30,0.0,70.0,3.3,12.4,70.0,66.49,51.63
2018,5,23,6,45,14.5,103.5,3.3,12.5,109.0,111.89,90.67
2018,5,23,7,0,29.0,137.0,3.3,12.6,148.0,167.8,137.85
2018,5,23,7,15,91.0,165.5,3.35,12.75,207.5,247.91,205.64
2018,5,23,7,30,153.0,194.0,3.4,12.9,267.0,344.34,284.81
2018,5,23,7,45,123.5,211.5,3.45,13.05,274.5,341.59,280.32
2018,5,23,8,0,94.0,229.0,3.5,13.2,282.0,323.2,263.69
2018,5,23,8,15,53.0,213.0,3.55,13.4,243.5,267.47,216.81
2018,5,23,8,30,12.0,197.0,3.6,13.6,205.0,201.36,161.26
2018,5,23,8,45,22.0,227.0,3.7,13.8,242.5,240.72,192.96
2018,5,23,9,0,32.0,257.0,3.8,14.0,280.0,292.41,233.78
2018,5,23,9,15,87.5,309.5,3.85,14.15,377.5,401.16,320.2
2018,5,23,9,30,143.0,362.0,3.9,14.3,475.0,523.98,414.45
2018,5,23,9,45,116.0,365.5,3.95,14.5,459.5,498.37,392.62
2018,5,23,10,0,89.0,369.0,4.0,14.7,444.0,459.6,361.59
2018,5,23,10,15,68.5,374.0,4.05,14.8,433.0,441.68,346.71
2018,5,23,10,30,48.0,379.0,4.1,14.9,422.0,423.61,331.66
2018,5,23,10,45,88.5,412.0,4.1,15.0,493.5,493.41,385.49
2018,5,23,11,0,129.0,445.0,4.1,15.1,565.0,570.53,443.34
2018,5,23,11,15,433.0,326.0,4.1,15.1,735.5,749.11,583.98
2018,5,23,11,30,737.0,207.0,4.1,15.1,906.0,903.91,699.56
2018,5,23,11,45,826.5,164.0,4.1,15.15,952.5,921.07,710.16
2018,5,23,12,0,916.0,121.0,4.1,15.2,999.0,932.58,717.87
2018,5,23,12,15,894.0,131.5,4.1,15.2,986.5,897.44,693.1
2018,5,23,12,30,872.0,142.0,4.1,15.2,974.0,860.73,667.46
2018,5,23,12,45,895.5,128.5,4.05,15.25,975.5,838.22,651.52
2018,5,23,13,0,919.0,115.0,4.0,15.3,977.0,812.15,632.96
2018,5,23,13,15,917.0,113.5,4.05,15.25,960.5,774.35,606.55
2018,5,23,13,30,915.0,112.0,4.1,15.2,944.0,734.72,578.34
2018,5,23,13,45,878.5,127.0,4.1,15.2,908.5,684.99,539.74
2018,5,23,14,0,842.0,142.0,4.1,15.2,873.0,634.2,499.82
2018,5,23,14,15,869.0,123.5,4.15,15.15,855.0,597.1,470.31
2018,5,23,14,30,896.0,105.0,4.2,15.1,837.0,554.3,435.42
2018,5,23,14,45,662.5,158.0,4.3,15.05,686.0,436.6,342.37
2018,5,23,15,0,429.0,211.0,4.4,15.0,535.0,348.92,272.65
2018,5,23,15,15,383.5,213.0,4.4,15.0,490.5,309.22,239.62
2018,5,23,15,30,338.0,215.0,4.4,15.0,446.0,273.77,210.04
2018,5,23,15,45,554.5,158.5,4.5,14.75,507.0,265.84,195.24
2018,5,23,16,0,771.0,102.0,4.6,14.5,568.0,242.89,165.28
2018,5,23,16,15,778.0,93.5,4.65,14.3,530.0,196.15,123.79
2018,5,23,16,30,785.0,85.0,4.7,14.1,492.0,148.9,85.27
2018,5,23,16,45,758.0,81.5,4.7,13.95,441.0,103.1,56.02
2018,5,23,17,0,731.0,78.0,4.7,13.8,390.0,60.54,48.34
2018,5,23,17,15,693.0,73.0,4.7,13.55,338.0,47.14,36.62
2018,5,23,17,30,655.0,68.0,4.7,13.3,286.0,45.6,35.35
2018,5,23,17,45,575.0,64.0,4.7,13.05,231.5,44.64,34.52
2018,5,23,18,0,495.0,60.0,4.7,12.8,177.0,43.76,33.64
2018,5,23,18,15,279.5,48.5,4.65,12.6,111.5,36.17,26.58
2018,5,23,18,30,64.0,37.0,4.6,12.4,46.0,32.15,22.48
2018,5,23,18,45,43.0,24.0,4.55,12.2,29.0,21.21,11.38
2018,5,23,19,0,22.0,11.0,4.5,12.0,12.0,10.03,0.0
2018,5,23,19,15,11.0,5.5,4.5,11.9,6.0,5.24,0.0
2018,5,23,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,24,4,45,2.5,1.0,2.5,11.25,1.0,0.0,0.0
2018,5,24,5,0,5.0,2.0,2.4,11.3,2.0,3.85,0.0
2018,5,24,5,15,2.5,7.0,2.3,11.45,7.0,7.65,0.0
2018,5,24,5,30,0.0,12.0,2.2,11.6,12.0,11.11,3.22
2018,5,24,5,45,17.5,22.0,2.1,11.7,25.5,29.94,19.87
2018,5,24,6,0,35.0,32.0,2.0,11.8,39.0,56.27,43.21
2018,5,24,6,15,38.5,50.5,1.95,11.95,60.0,73.87,58.82
2018,5,24,6,30,42.0,69.0,1.9,12.1,81.0,97.65,79.45
2018,5,24,6,45,36.0,91.5,1.85,12.25,103.5,119.51,97.76
2018,5,24,7,0,30.0,114.0,1.8,12.4,126.0,140.6,115.0
2018,5,24,7,15,16.0,128.5,1.8,12.6,135.0,137.46,111.44
2018,5,24,7,30,2.0,143.0,1.8,12.8,144.0,140.59,113.03
2018,5,24,7,45,12.5,171.0,1.8,13.0,178.0,177.78,143.55
2018,5,24,8,0,23.0,199.0,1.8,13.2,212.0,215.41,173.81
2018,5,24,8,15,61.0,237.0,1.85,13.4,276.0,301.89,243.42
2018,5,24,8,30,99.0,275.0,1.9,13.6,340.0,378.33,303.13
2018,5,24,8,45,102.5,295.5,1.95,13.85,366.5,403.35,321.0
2018,5,24,9,0,106.0,316.0,2.0,14.1,393.0,441.98,349.18
2018,5,24,9,15,105.0,341.5,2.1,14.25,421.0,453.29,356.68
2018,5,24,9,30,104.0,367.0,2.2,14.4,449.0,477.87,374.17
2018,5,24,9,45,110.5,386.5,2.25,14.6,477.0,515.73,401.34
2018,5,24,10,0,117.0,406.0,2.3,14.8,505.0,539.22,417.72
2018,5,24,10,15,118.0,416.0,2.4,14.9,518.5,546.43,422.44
2018,5,24,10,30,119.0,426.0,2.5,15.0,532.0,552.99,426.83
2018,5,24,10,45,74.5,356.0,2.6,15.15,423.0,422.91,329.06
2018,5,24,11,0,30.0,286.0,2.7,15.3,314.0,307.16,239.82
2018,5,24,11,15,20.0,256.0,2.8,15.35,274.5,266.21,208.06
2018,5,24,11,30,10.0,226.0,2.9,15.4,235.0,222.0,173.18
2018,5,24,11,45,109.0,321.5,3.0,15.4,425.5,412.16,323.46
2018,5,24,12,0,208.0,417.0,3.1,15.4,616.0,584.91,453.39
2018,5,24,12,15,250.5,435.5,3.25,15.35,675.0,630.52,486.83
2018,5,24,12,30,293.0,454.0,3.4,15.3,734.0,669.19,515.71
2018,5,24,12,45,188.5,436.0,3.55,15.2,615.5,554.14,429.49
2018,5,24,13,0,84.0,418.0,3.7,15.1,497.0,447.48,348.08
2018,5,24,13,15,87.5,426.0,3.8,14.95,507.0,450.49,351.17
2018,5,24,13,30,91.0,434.0,3.9,14.8,517.0,452.71,353.23
2018,5,24,13,45,84.0,416.0,3.95,14.6,491.0,425.29,332.71
2018,5,24,14,0,77.0,398.0,4.0,14.4,465.0,398.67,312.78
2018,5,24,14,15,94.5,391.0,3.95,14.25,470.5,395.69,311.01
2018,5,24,14,30,112.0,384.0,3.9,14.1,476.0,384.66,302.77
2018,5,24,14,45,116.5,364.5,3.9,13.95,456.0,361.7,285.09
2018,5,24,15,0,121.0,345.0,3.9,13.8,436.0,338.51,267.01
2018,5,24,15,15,268.0,298.0,3.9,13.8,485.5,339.66,265.72
2018,5,24,15,30,415.0,251.0,3.9,13.8,535.0,326.98,251.04
2018,5,24,15,45,443.5,226.0,3.8,13.65,511.0,291.0,219.04
2018,5,24,16,0,472.0,201.0,3.7,13.5,487.0,252.43,184.58
2018,5,24,16,15,475.5,182.5,3.65,13.45,450.0,212.01,149.96
2018,5,24,16,30,479.0,164.0,3.6,13.4,413.0,171.59,117.25
2018,5,24,16,45,399.5,160.5,3.55,13.35,353.5,136.7,95.95
2018,5,24,17,0,320.0,157.0,3.5,13.3,294.0,117.64,91.36
2018,5,24,17,15,383.5,128.5,3.5,13.2,271.5,88.27,73.2
2018,5,24,17,30,447.0,100.0,3.5,13.1,249.0,70.29,57.42
2018,5,24,17,45,387.5,87.5,3.45,13.0,201.0,62.91,50.88
2018,5,24,18,0,328.0,75.0,3.4,12.9,153.0,55.14,43.8
2018,5,24,18,15,274.5,62.5,3.35,12.8,117.0,46.98,36.18
2018,5,24,18,30,221.0,50.0,3.3,12.7,81.0,38.44,27.98
2018,5,24,18,45,139.0,34.5,3.25,12.6,51.5,28.22,17.22
2018,5,24,19,0,57.0,19.0,3.2,12.5,22.0,15.83,0.0
2018,5,24,19,15,28.5,9.5,3.15,12.5,11.0,9.05,0.0
2018,5,24,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,2.85,12.25,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,2.9,12.3,3.0,3.64,0.0
2018,5,25,5,15,1.0,9.5,2.9,12.4,9.5,9.24,0.0
2018,5,25,5,30,0.0,16.0,2.9,12.5,16.0,14.83,6.19
2018,5,25,5,45,0.0,27.5,2.95,12.6,27.5,25.52,15.85
2018,5,25,6,0,0.0,39.0,3.0,12.7,39.0,36.23,25.32
2018,5,25,6,15,7.5,52.5,3.0,12.85,54.5,53.46,40.47
2018,5,25,6,30,15.0,66.0,3.0,13.0,70.0,76.28,60.3
2018,5,25,6,45,25.0,96.0,3.0,13.15,105.0,117.08,95.14
2018,5,25,7,0,35.0,126.0,3.0,13.3,140.0,158.58,129.97
2018,5,25,7,15,24.5,124.0,3.0,13.45,134.5,146.7,119.27
2018,5,25,7,30,14.0,122.0,3.0,13.6,129.0,128.12,103.02
2018,5,25,7,45,7.0,94.5,3.05,13.8,98.0,94.28,74.2
2018,5,25,8,0,0.0,67.0,3.1,14.0,67.0,62.38,46.97
2018,5,25,8,15,0.0,82.0,3.1,14.2,82.0,76.41,58.5
2018,5,25,8,30,0.0,97.0,3.1,14.4,97.0,90.56,69.98
2018,5,25,8,45,0.5,112.0,3.1,14.6,112.5,105.5,82.03
2018,5,25,9,0,1.0,127.0,3.1,14.8,128.0,120.46,93.99
2018,5,25,9,15,4.5,170.0,3.1,14.95,173.5,165.69,130.48
2018,5,25,9,30,8.0,213.0,3.1,15.1,219.0,211.2,166.57
2018,5,25,9,45,8.5,215.0,3.1,15.2,222.0,213.2,167.72
2018,5,25,10,0,9.0,217.0,3.1,15.3,225.0,215.23,169.02
2018,5,25,10,15,15.5,266.0,3.2,15.4,280.0,269.11,211.32
2018,5,25,10,30,22.0,315.0,3.3,15.5,335.0,322.74,252.68
2018,5,25,10,45,22.0,320.5,3.35,15.55,340.5,326.95,255.47
2018,5,25,11,0,22.0,326.0,3.4,15.6,346.0,331.05,258.37
2018,5,25,11,15,18.5,299.0,3.45,15.6,316.0,300.47,234.58
2018,5,25,11,30,15.0,272.0,3.5,15.6,286.0,270.37,211.14
2018,5,25,11,45,12.5,244.0,3.55,15.6,256.0,240.67,187.93
2018,5,25,12,0,10.0,216.0,3.6,15.6,226.0,211.34,164.87
2018,5,25,12,15,8.5,202.0,3.65,15.6,210.5,196.29,153.0
2018,5,25,12,30,7.0,188.0,3.7,15.6,195.0,181.4,141.21
2018,5,25,12,45,9.0,210.5,3.75,15.65,219.0,203.31,158.65
2018,5,25,13,0,11.0,233.0,3.8,15.7,243.0,224.82,175.65
2018,5,25,13,15,14.0,263.0,3.8,15.65,275.5,253.44,198.22
2018,5,25,13,30,17.0,293.0,3.8,15.6,308.0,281.28,220.08
2018,5,25,13,45,14.0,263.5,3.8,15.6,276.0,251.27,196.68
2018,5,25,14,0,11.0,234.0,3.8,15.6,244.0,221.72,173.63
2018,5,25,14,15,10.0,223.5,3.75,15.55,232.0,210.67,165.14
2018,5,25,14,30,9.0,213.0,3.7,15.5,220.0,199.76,156.72
2018,5,25,14,45,12.5,231.0,3.65,15.45,240.5,216.06,169.94
2018,5,25,15,0,16.0,249.0,3.6,15.4,261.0,231.4,182.33
2018,5,25,15,15,18.0,245.0,3.6,15.4,258.0,226.64,178.76
2018,5,25,15,30,20.0,241.0,3.6,15.4,255.0,221.5,174.92
2018,5,25,15,45,37.0,235.0,3.45,15.3,258.5,210.68,166.07
2018,5,25,16,0,54.0,229.0,3.3,15.2,262.0,205.12,161.2
2018,5,25,16,15,118.5,220.5,3.3,15.1,284.5,196.25,151.56
2018,5,25,16,30,183.0,212.0,3.3,15.0,307.0,187.76,142.42
2018,5,25,16,45,165.5,187.5,3.25,14.9,267.0,156.54,119.58
2018,5,25,17,0,148.0,163.0,3.2,14.8,227.0,127.57,100.31
2018,5,25,17,15,201.0,135.0,3.2,14.65,209.5,99.13,82.3
2018,5,25,17,30,254.0,107.0,3.2,14.5,192.0,80.95,66.51
2018,5,25,17,45,276.5,91.0,3.2,14.35,169.5,65.15,52.58
2018,5,25,18,0,299.0,75.0,3.2,14.2,147.0,55.0,43.46
2018,5,25,18,15,308.0,60.0,3.25,14.0,119.0,45.02,34.29
2018,5,25,18,30,317.0,45.0,3.3,13.8,91.0,34.5,24.47
2018,5,25,18,45,179.5,31.0,3.4,13.6,55.0,24.12,14.02
2018,5,25,19,0,42.0,17.0,3.5,13.4,19.0,14.27,0.0
2018,5,25,19,15,21.0,8.5,3.55,13.25,9.5,8.1,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,1.0,4.8,12.4,1.0,0.0,0.0
2018,5,26,5,0,0.0,2.0,4.9,12.4,2.0,1.91,0.0
2018,5,26,5,15,43.0,13.0,4.95,12.45,17.5,39.4,1.5
2018,5,26,5,30,86.0,24.0,5.0,12.5,33.0,80.01,58.69
2018,5,26,5,45,139.5,32.0,5.05,12.6,55.5,131.56,105.98
2018,5,26,6,0,193.0,40.0,5.1,12.7,78.0,177.23,147.55
2018,5,26,6,15,101.5,53.0,5.1,12.75,73.5,132.44,109.78
2018,5,26,6,30,10.0,66.0,5.1,12.8,69.0,68.69,53.68
2018,5,26,6,45,77.0,105.5,5.05,12.9,135.0,175.35,146.13
2018,5,26,7,0,144.0,145.0,5.0,13.0,201.0,274.2,229.92
2018,5,26,7,15,156.5,169.0,4.95,13.05,238.0,315.07,263.05
2018,5,26,7,30,169.0,193.0,4.9,13.1,275.0,356.03,295.74
2018,5,26,7,45,105.5,207.5,4.85,13.2,260.5,321.55,264.64
2018,5,26,8,0,42.0,222.0,4.8,13.3,246.0,269.66,219.45
2018,5,26,8,15,30.5,225.5,4.7,13.4,243.5,261.38,211.6
2018,5,26,8,30,19.0,229.0,4.6,13.5,241.0,241.01,193.99
2018,5,26,8,45,17.5,235.5,4.55,13.55,247.5,245.25,196.79
2018,5,26,9,0,16.0,242.0,4.5,13.6,254.0,249.51,199.6
2018,5,26,9,15,14.0,239.5,4.4,13.7,250.5,244.17,194.68
2018,5,26,9,30,12.0,237.0,4.3,13.8,247.0,239.0,189.97
2018,5,26,9,45,12.5,244.0,4.2,13.9,254.5,245.81,194.96
2018,5,26,10,0,13.0,251.0,4.1,14.0,262.0,252.58,199.9
2018,5,26,10,15,15.5,275.5,4.05,14.15,289.0,278.45,219.93
2018,5,26,10,30,18.0,300.0,4.0,14.3,316.0,304.09,239.58
2018,5,26,10,45,16.5,289.5,3.95,14.4,304.5,291.4,229.21
2018,5,26,11,0,15.0,279.0,3.9,14.5,293.0,278.88,219.12
2018,5,26,11,15,15.5,286.5,3.95,14.6,301.0,285.65,224.24
2018,5,26,11,30,16.0,294.0,4.0,14.7,309.0,292.27,229.2
2018,5,26,11,45,17.0,305.0,4.05,14.8,321.0,302.48,236.99
2018,5,26,12,0,18.0,316.0,4.1,14.9,333.0,312.44,244.59
2018,5,26,12,15,22.0,337.5,4.2,15.0,358.5,334.52,261.71
2018,5,26,12,30,26.0,359.0,4.3,15.1,384.0,357.17,279.19
2018,5,26,12,45,42.0,390.0,4.45,15.15,430.0,394.83,308.61
2018,5,26,13,0,58.0,421.0,4.6,15.2,476.0,430.42,336.2
2018,5,26,13,15,86.0,431.0,4.7,15.25,510.5,454.1,354.97
2018,5,26,13,30,114.0,441.0,4.8,15.3,545.0,471.66,368.97
2018,5,26,13,45,298.5,369.0,4.95,15.35,631.5,517.84,408.11
2018,5,26,14,0,483.0,297.0,5.1,15.4,718.0,549.3,434.43
2018,5,26,14,15,673.0,212.5,5.25,15.35,777.0,558.91,442.89
2018,5,26,14,30,863.0,128.0,5.4,15.3,836.0,560.22,442.91
2018,5,26,14,45,851.5,127.0,5.55,15.25,799.5,507.36,398.82
2018,5,26,15,0,840.0,126.0,5.7,15.2,763.0,458.45,356.77
2018,5,26,15,15,693.0,154.5,5.7,15.2,661.0,378.51,290.99
2018,5,26,15,30,546.0,183.0,5.7,15.2,559.0,316.54,240.34
2018,5,26,15,45,306.5,218.5,5.85,15.0,427.0,257.13,196.31
2018,5,26,16,0,67.0,254.0,6.0,14.8,295.0,226.44,178.93
2018,5,26,16,15,99.5,235.0,6.0,14.65,290.0,211.04,165.34
2018,5,26,16,30,132.0,216.0,6.0,14.5,285.0,184.87,143.04
2018,5,26,16,45,156.0,194.0,6.0,14.3,267.5,160.65,123.86
2018,5,26,17,0,180.0,172.0,6.0,14.1,250.0,134.36,105.86
2018,5,26,17,15,299.0,138.0,5.95,13.9,247.5,101.45,84.69
2018,5,26,17,30,418.0,104.0,5.9,13.7,245.0,72.94,59.65
2018,5,26,17,45,435.5,89.5,5.85,13.5,215.0,64.38,52.09
2018,5,26,18,0,453.0,75.0,5.8,13.3,185.0,55.28,43.86
2018,5,26,18,15,370.0,64.5,5.7,13.15,140.5,48.59,37.58
2018,5,26,18,30,287.0,54.0,5.6,13.0,96.0,41.63,30.79
2018,5,26,18,45,184.5,38.5,5.45,12.9,61.5,30.22,19.21
2018,5,26,19,0,82.0,23.0,5.3,12.8,27.0,18.97,0.0
2018,5,26,19,15,41.0,11.5,5.2,12.75,13.5,10.96,0.0
2018,5,26,19,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,27,4,45,1.5,1.5,2.15,11.9,1.5,0.0,0.0
2018,5,27,5,0,3.0,3.0,2.1,12.0,3.0,4.03,0.0
2018,5,27,5,15,55.0,15.0,2.1,12.3,20.5,48.09,6.2
2018,5,27,5,30,107.0,27.0,2.1,12.6,38.0,95.15,70.97
2018,5,27,5,45,104.5,33.0,2.05,12.85,48.5,103.06,81.8
2018,5,27,6,0,102.0,39.0,2.0,13.1,59.0,111.72,90.86
2018,5,27,6,15,51.0,51.0,1.95,13.4,61.0,89.61,72.08
2018,5,27,6,30,0.0,63.0,1.9,13.7,63.0,58.86,44.83
2018,5,27,6,45,4.0,91.0,1.8,13.95,92.5,90.42,71.66
2018,5,27,7,0,8.0,119.0,1.7,14.2,122.0,122.39,98.29
2018,5,27,7,15,41.0,158.5,1.7,14.5,178.0,200.22,163.04
2018,5,27,7,30,74.0,198.0,1.7,14.8,234.0,272.36,221.22
2018,5,27,7,45,88.5,222.5,1.7,15.15,270.0,312.11,251.8
2018,5,27,8,0,103.0,247.0,1.7,15.5,306.0,352.18,282.16
2018,5,27,8,15,121.0,269.5,1.8,15.75,344.5,407.12,323.69
2018,5,27,8,30,139.0,292.0,1.9,16.0,383.0,448.66,354.39
2018,5,27,8,45,153.5,314.5,2.0,16.2,421.5,486.89,382.23
2018,5,27,9,0,168.0,337.0,2.1,16.4,460.0,524.8,409.53
2018,5,27,9,15,209.5,349.5,2.2,16.65,511.0,577.16,448.05
2018,5,27,9,30,251.0,362.0,2.3,16.9,562.0,643.26,495.56
2018,5,27,9,45,279.0,374.0,2.4,17.1,604.5,681.09,522.02
2018,5,27,10,0,307.0,386.0,2.5,17.3,647.0,717.88,547.73
2018,5,27,10,15,323.5,393.0,2.55,17.45,676.0,736.73,560.3
2018,5,27,10,30,340.0,400.0,2.6,17.6,705.0,754.14,571.98
2018,5,27,10,45,311.5,421.5,2.7,17.75,705.5,740.85,561.06
2018,5,27,11,0,283.0,443.0,2.8,17.9,706.0,726.2,549.47
2018,5,27,11,15,338.0,417.5,2.85,18.05,736.0,743.35,563.08
2018,5,27,11,30,393.0,392.0,2.9,18.2,766.0,763.78,578.53
2018,5,27,11,45,319.0,433.0,3.0,18.3,738.0,716.65,542.83
2018,5,27,12,0,245.0,474.0,3.1,18.4,710.0,675.6,511.53
2018,5,27,12,15,280.5,454.0,3.2,18.45,723.5,674.5,512.32
2018,5,27,12,30,316.0,434.0,3.3,18.5,737.0,671.33,511.28
2018,5,27,12,45,331.5,425.5,3.4,18.55,740.5,660.05,503.72
2018,5,27,13,0,347.0,417.0,3.5,18.6,744.0,647.3,495.02
2018,5,27,13,15,323.5,420.5,3.6,18.6,721.0,614.71,471.01
2018,5,27,13,30,300.0,424.0,3.7,18.6,698.0,583.17,447.66
2018,5,27,13,45,451.0,340.0,3.8,18.6,740.0,590.36,456.12
2018,5,27,14,0,602.0,256.0,3.9,18.6,782.0,586.53,455.14
2018,5,27,14,15,739.5,183.0,3.9,18.55,806.5,573.01,445.24
2018,5,27,14,30,877.0,110.0,3.9,18.5,831.0,554.07,429.6
2018,5,27,14,45,868.5,108.0,3.9,18.45,795.5,505.71,389.69
2018,5,27,15,0,860.0,106.0,3.9,18.4,760.0,457.15,348.72
2018,5,27,15,15,847.5,103.5,3.9,18.4,718.5,406.69,305.29
2018,5,27,15,30,835.0,101.0,3.9,18.4,677.0,356.83,261.48
2018,5,27,15,45,820.0,98.5,3.85,18.15,632.0,300.55,212.41
2018,5,27,16,0,805.0,96.0,3.8,17.9,587.0,251.81,169.29
2018,5,27,16,15,786.0,92.0,3.7,17.7,539.0,202.69,127.22
2018,5,27,16,30,767.0,88.0,3.6,17.5,491.0,155.69,89.87
2018,5,27,16,45,741.0,84.0,3.5,17.3,441.0,110.44,59.97
2018,5,27,17,0,715.0,80.0,3.4,17.1,391.0,68.31,42.24
2018,5,27,17,15,678.5,76.0,3.3,16.8,340.5,48.91,37.67
2018,5,27,17,30,642.0,72.0,3.2,16.5,290.0,48.23,37.21
2018,5,27,17,45,590.5,66.0,3.05,16.25,240.5,45.88,35.18
2018,5,27,18,0,539.0,60.0,2.9,16.0,191.0,43.4,32.92
2018,5,27,18,15,456.5,52.5,2.8,15.6,145.5,39.43,29.19
2018,5,27,18,30,374.0,45.0,2.7,15.2,100.0,35.33,25.11
2018,5,27,18,45,258.0,33.0,2.55,14.85,64.5,26.63,16.28
2018,5,27,19,0,142.0,21.0,2.4,14.5,29.0,16.65,0.0
2018,5,27,19,15,71.0,10.5,2.3,14.4,14.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.2,12.8,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.2,12.9,10.0,30.52,0.0
2018,5,28,5,15,157.0,22.0,1.2,13.15,36.0,112.59,27.81
2018,5,28,5,30,258.0,35.0,1.2,13.4,62.0,193.05,147.66
2018,5,28,5,45,347.0,45.0,1.2,13.7,102.5,264.83,213.75
2018,5,28,6,0,436.0,55.0,1.2,14.0,143.0,343.84,281.78
2018,5,28,6,15,521.0,60.0,1.15,14.35,194.5,421.55,346.37
2018,5,28,6,30,606.0,65.0,1.1,14.7,246.0,505.32,412.89
2018,5,28,6,45,650.0,69.5,1.05,15.05,296.5,565.25,458.04
2018,5,28,7,0,694.0,74.0,1.0,15.4,347.0,623.73,499.01
2018,5,28,7,15,725.5,77.5,1.0,15.95,398.0,676.57,534.4
2018,5,28,7,30,757.0,81.0,1.0,16.5,449.0,729.65,568.83
2018,5,28,7,45,781.0,84.0,1.0,17.0,499.0,775.7,597.45
2018,5,28,8,0,805.0,87.0,1.0,17.5,549.0,820.9,624.86
2018,5,28,8,15,822.5,89.5,1.05,17.85,596.0,858.53,647.72
2018,5,28,8,30,840.0,92.0,1.1,18.2,643.0,886.8,664.19
2018,5,28,8,45,854.5,93.5,1.15,18.6,686.5,916.77,681.66
2018,5,28,9,0,869.0,95.0,1.2,19.0,730.0,944.53,697.56
2018,5,28,9,15,877.5,98.5,1.25,19.3,768.5,966.32,709.84
2018,5,28,9,30,886.0,102.0,1.3,19.6,807.0,985.31,720.43
2018,5,28,9,45,891.0,105.0,1.4,19.9,839.5,997.39,727.5
2018,5,28,10,0,896.0,108.0,1.5,20.2,872.0,1006.43,732.78
2018,5,28,10,15,902.0,109.5,1.6,20.35,899.0,1011.76,736.22
2018,5,28,10,30,908.0,111.0,1.7,20.5,926.0,1013.97,737.79
2018,5,28,10,45,912.0,112.0,1.8,20.65,946.0,1010.56,735.87
2018,5,28,11,0,916.0,113.0,1.9,20.8,966.0,1004.03,732.06
2018,5,28,11,15,918.5,113.5,2.0,20.9,979.0,992.47,725.21
2018,5,28,11,30,921.0,114.0,2.1,21.0,992.0,977.9,716.47
2018,5,28,11,45,922.0,114.5,2.2,21.05,997.5,959.02,705.06
2018,5,28,12,0,923.0,115.0,2.3,21.1,1003.0,937.37,691.8
2018,5,28,12,15,923.0,115.0,2.4,21.15,1001.5,911.74,675.82
2018,5,28,12,30,923.0,115.0,2.5,21.2,1000.0,883.64,658.09
2018,5,28,12,45,921.5,114.5,2.6,21.2,990.5,851.51,637.59
2018,5,28,13,0,920.0,114.0,2.7,21.2,981.0,817.24,615.43
2018,5,28,13,15,916.0,113.5,2.85,21.15,964.0,779.11,590.72
2018,5,28,13,30,912.0,113.0,3.0,21.1,947.0,739.27,564.41
2018,5,28,13,45,906.5,112.0,3.1,21.1,923.0,696.48,533.23
2018,5,28,14,0,901.0,111.0,3.2,21.1,899.0,652.44,500.34
2018,5,28,14,15,893.5,110.0,3.3,21.0,868.5,606.2,465.12
2018,5,28,14,30,886.0,109.0,3.4,20.9,838.0,559.27,428.35
2018,5,28,14,45,876.5,107.0,3.45,20.85,801.5,510.05,388.63
2018,5,28,15,0,867.0,105.0,3.5,20.8,765.0,460.73,347.73
2018,5,28,15,15,854.5,102.5,3.5,20.8,723.5,409.97,304.61
2018,5,28,15,30,842.0,100.0,3.5,20.8,682.0,359.8,261.08
2018,5,28,15,45,827.0,97.5,3.5,20.55,637.0,303.19,212.31
2018,5,28,16,0,812.0,95.0,3.5,20.3,592.0,254.12,169.36
2018,5,28,16,15,792.0,92.0,3.45,20.1,543.5,205.28,127.88
2018,5,28,16,30,772.0,89.0,3.4,19.9,495.0,158.64,91.09
2018,5,28,16,45,745.5,85.0,3.35,19.7,444.5,113.1,61.0
2018,5,28,17,0,719.0,81.0,3.3,19.5,394.0,70.72,42.78
2018,5,28,17,15,683.0,76.0,3.2,19.1,343.0,48.84,37.23
2018,5,28,17,30,647.0,71.0,3.1,18.7,292.0,47.39,36.13
2018,5,28,17,45,596.0,65.5,3.0,18.3,243.0,45.39,34.45
2018,5,28,18,0,545.0,60.0,2.9,17.9,194.0,43.3,32.58
2018,5,28,18,15,469.0,52.0,2.8,17.45,148.5,38.9,28.5
2018,5,28,18,30,393.0,44.0,2.7,17.0,103.0,34.29,24.04
2018,5,28,18,45,277.0,33.5,2.6,16.55,67.5,27.01,16.58
2018,5,28,19,0,161.0,23.0,2.5,16.1,32.0,18.29,0.0
2018,5,28,19,15,80.5,11.5,2.4,15.85,16.0,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,29,4,45,24.0,5.0,2.15,13.3,5.5,0.0,0.0
2018,5,29,5,0,48.0,10.0,2.3,13.4,11.0,28.36,0.0
2018,5,29,5,15,156.0,24.0,2.4,13.65,38.5,115.62,33.89
2018,5,29,5,30,264.0,38.0,2.5,13.9,66.0,200.56,154.14
2018,5,29,5,45,350.0,48.5,2.6,14.15,106.5,270.24,219.14
2018,5,29,6,0,436.0,59.0,2.7,14.4,147.0,348.53,287.64
2018,5,29,6,15,507.5,65.5,2.7,14.7,196.0,420.05,348.62
2018,5,29,6,30,579.0,72.0,2.7,15.0,245.0,496.41,411.25
2018,5,29,6,45,624.5,77.0,2.65,15.35,295.5,557.13,458.99
2018,5,29,7,0,670.0,82.0,2.6,15.7,346.0,619.9,505.56
2018,5,29,7,15,636.5,101.0,2.65,15.95,379.5,640.13,518.75
2018,5,29,7,30,603.0,120.0,2.7,16.2,413.0,655.7,528.41
2018,5,29,7,45,631.0,128.0,2.75,16.5,463.5,706.19,563.79
2018,5,29,8,0,659.0,136.0,2.8,16.8,514.0,756.35,597.98
2018,5,29,8,15,738.0,120.0,2.9,17.1,577.0,823.28,643.87
2018,5,29,8,30,817.0,104.0,3.0,17.4,640.0,888.0,687.15
2018,5,29,8,45,830.5,107.0,3.1,17.65,683.5,918.27,705.97
2018,5,29,9,0,844.0,110.0,3.2,17.9,727.0,938.05,717.78
2018,5,29,9,15,859.5,109.5,3.3,18.1,766.5,961.61,732.45
2018,5,29,9,30,875.0,109.0,3.4,18.3,806.0,982.71,745.44
2018,5,29,9,45,889.5,106.5,3.5,18.5,840.5,998.0,754.55
2018,5,29,10,0,904.0,104.0,3.6,18.7,875.0,1010.5,761.91
2018,5,29,10,15,909.0,106.0,3.7,18.85,902.0,1015.47,764.45
2018,5,29,10,30,914.0,108.0,3.8,19.0,929.0,1017.29,765.05
2018,5,29,10,45,917.5,109.5,3.95,19.15,949.0,1013.95,762.64
2018,5,29,11,0,921.0,111.0,4.1,19.3,969.0,1007.46,758.22
2018,5,29,11,15,922.5,112.5,4.25,19.35,982.0,995.94,750.76
2018,5,29,11,30,924.0,114.0,4.4,19.4,995.0,981.4,741.3
2018,5,29,11,45,924.5,114.5,4.55,19.5,1000.5,962.05,728.94
2018,5,29,12,0,925.0,115.0,4.7,19.6,1006.0,939.94,714.62
2018,5,29,12,15,922.5,117.0,4.95,19.5,1004.0,913.98,698.75
2018,5,29,12,30,920.0,119.0,5.2,19.4,1002.0,885.63,680.9
2018,5,29,12,45,915.5,120.5,5.4,19.35,992.0,852.96,659.26
2018,5,29,13,0,911.0,122.0,5.6,19.3,982.0,818.32,635.91
2018,5,29,13,15,906.5,122.5,5.85,19.1,965.5,780.99,610.83
2018,5,29,13,30,902.0,123.0,6.1,18.9,949.0,741.99,583.81
2018,5,29,13,45,895.5,123.5,6.3,18.75,925.5,700.18,552.16
2018,5,29,14,0,889.0,124.0,6.5,18.6,902.0,657.2,518.8
2018,5,29,14,15,880.5,123.5,6.65,18.35,872.0,611.27,482.41
2018,5,29,14,30,872.0,123.0,6.8,18.1,842.0,564.74,444.57
2018,5,29,14,45,861.0,122.5,6.9,17.85,806.0,516.61,404.4
2018,5,29,15,0,850.0,122.0,7.0,17.6,770.0,463.56,359.44
2018,5,29,15,15,837.0,119.5,7.0,17.6,728.5,412.88,314.88
2018,5,29,15,30,824.0,117.0,7.0,17.6,687.0,362.95,270.19
2018,5,29,15,45,807.0,114.0,7.05,17.1,641.5,312.45,225.22
2018,5,29,16,0,790.0,111.0,7.1,16.6,596.0,263.52,181.6
2018,5,29,16,15,766.5,109.0,7.1,16.3,547.5,216.01,140.44
2018,5,29,16,30,743.0,107.0,7.1,16.0,499.0,165.16,99.42
2018,5,29,16,45,712.0,103.5,7.15,15.65,448.5,120.77,69.39
2018,5,29,17,0,681.0,100.0,7.2,15.3,398.0,79.99,51.06
2018,5,29,17,15,640.5,94.5,7.2,14.95,346.5,62.55,50.03
2018,5,29,17,30,600.0,89.0,7.2,14.6,295.0,61.42,49.21
2018,5,29,17,45,542.5,82.0,7.2,14.25,245.0,58.89,47.06
2018,5,29,18,0,485.0,75.0,7.2,13.9,195.0,56.26,44.65
2018,5,29,18,15,360.0,64.5,7.1,13.65,142.5,48.38,37.36
2018,5,29,18,30,235.0,54.0,7.0,13.4,90.0,41.36,30.61
2018,5,29,18,45,141.0,37.5,6.9,13.15,57.0,30.58,19.92
2018,5,29,19,0,47.0,21.0,6.8,12.9,24.0,18.25,0.0
2018,5,29,19,15,23.5,10.5,6.7,12.8,12.0,10.01,0.0
2018,5,29,19,30,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.5,12.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.0,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.1,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.7,11.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.85,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,11.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,11.8,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,11.8,2.0,1.91,0.0
2018,5,30,5,15,0.0,4.0,7.3,11.9,4.0,3.7,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.0,6.0,5.55,0.0
2018,5,30,5,45,0.0,7.0,7.3,12.05,7.0,6.48,0.0
2018,5,30,6,0,0.0,8.0,7.3,12.1,8.0,7.4,0.69
2018,5,30,6,15,0.0,19.0,7.25,12.25,19.0,17.61,9.54
2018,5,30,6,30,0.0,30.0,7.2,12.4,30.0,27.83,18.39
2018,5,30,6,45,1.5,53.0,7.15,12.5,53.5,50.32,37.76
2018,5,30,7,0,3.0,76.0,7.1,12.6,77.0,73.08,57.17
2018,5,30,7,15,21.5,123.5,7.1,12.7,133.5,143.62,117.37
2018,5,30,7,30,40.0,171.0,7.1,12.8,190.0,212.1,174.77
2018,5,30,7,45,31.0,155.0,7.05,12.9,171.0,184.94,151.27
2018,5,30,8,0,22.0,139.0,7.0,13.0,152.0,159.03,128.94
2018,5,30,8,15,13.0,150.0,7.0,13.1,158.0,154.75,124.56
2018,5,30,8,30,4.0,161.0,7.0,13.2,164.0,157.28,125.81
2018,5,30,8,45,5.5,170.5,7.0,13.3,174.5,167.76,134.12
2018,5,30,9,0,7.0,180.0,7.0,13.4,185.0,178.28,142.41
2018,5,30,9,15,33.5,229.0,7.0,13.55,255.5,262.48,211.49
2018,5,30,9,30,60.0,278.0,7.0,13.7,326.0,338.95,273.08
2018,5,30,9,45,63.5,320.0,7.0,13.9,372.5,385.19,308.79
2018,5,30,10,0,67.0,362.0,7.0,14.1,419.0,430.68,343.56
2018,5,30,10,15,63.0,379.5,7.0,14.25,434.5,442.19,351.5
2018,5,30,10,30,59.0,397.0,7.0,14.4,450.0,453.19,359.12
2018,5,30,10,45,49.5,392.0,6.95,14.55,437.0,435.34,344.29
2018,5,30,11,0,40.0,387.0,6.9,14.7,424.0,417.7,329.74
2018,5,30,11,15,42.5,395.5,6.95,14.75,435.5,425.12,335.34
2018,5,30,11,30,45.0,404.0,7.0,14.8,447.0,432.08,340.57
2018,5,30,11,45,57.0,427.0,7.05,14.9,481.5,461.25,363.2
2018,5,30,12,0,69.0,450.0,7.1,15.0,516.0,489.07,384.62
2018,5,30,12,15,86.0,455.0,7.2,14.95,537.5,502.88,395.83
2018,5,30,12,30,103.0,460.0,7.3,14.9,559.0,515.35,406.02
2018,5,30,12,45,188.5,452.0,7.4,14.9,631.0,570.02,450.51
2018,5,30,13,0,274.0,444.0,7.5,14.9,703.0,615.8,487.53
2018,5,30,13,15,287.5,436.0,7.55,14.8,703.5,602.85,477.91
2018,5,30,13,30,301.0,428.0,7.6,14.7,704.0,588.59,467.29
2018,5,30,13,45,355.5,390.5,7.6,14.65,708.0,575.33,458.07
2018,5,30,14,0,410.0,353.0,7.6,14.6,712.0,553.54,441.8
2018,5,30,14,15,517.5,291.5,7.6,14.55,729.0,541.66,433.14
2018,5,30,14,30,625.0,230.0,7.6,14.5,746.0,518.11,414.1
2018,5,30,14,45,666.5,206.5,7.6,14.4,735.0,485.94,386.45
2018,5,30,15,0,708.0,183.0,7.6,14.3,724.0,449.52,354.28
2018,5,30,15,15,705.0,173.0,7.6,14.3,687.0,402.77,312.99
2018,5,30,15,30,702.0,163.0,7.6,14.3,650.0,356.05,271.01
2018,5,30,15,45,688.0,156.5,7.6,14.05,607.0,309.18,228.96
2018,5,30,16,0,674.0,150.0,7.6,13.8,564.0,263.7,188.16
2018,5,30,16,15,650.5,142.0,7.65,13.65,515.0,216.87,147.63
2018,5,30,16,30,627.0,134.0,7.7,13.5,466.0,172.69,111.74
2018,5,30,16,45,623.0,123.0,7.7,13.3,425.0,130.41,81.15
2018,5,30,17,0,619.0,112.0,7.7,13.1,384.0,89.02,59.42
2018,5,30,17,15,553.5,108.5,7.65,12.9,329.0,73.35,60.06
2018,5,30,17,30,488.0,105.0,7.6,12.7,274.0,73.56,60.44
2018,5,30,17,45,421.0,93.0,7.55,12.45,221.5,66.64,54.34
2018,5,30,18,0,354.0,81.0,7.5,12.2,169.0,59.35,47.74
2018,5,30,18,15,269.0,68.5,7.4,12.05,126.5,51.27,40.21
2018,5,30,18,30,184.0,56.0,7.3,11.9,84.0,44.78,33.83
2018,5,30,18,45,114.0,40.0,7.2,11.75,55.5,32.45,21.74
2018,5,30,19,0,44.0,24.0,7.1,11.6,27.0,20.55,1.33
2018,5,30,19,15,22.0,12.0,7.05,11.65,13.5,11.44,0.0
2018,5,30,19,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,6.95,11.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.85,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.75,11.95,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.65,11.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.55,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.35,11.95,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,5.95,11.8,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,5.9,11.8,4.0,4.21,0.0
2018,5,31,5,15,74.0,21.0,5.9,11.9,29.0,67.16,22.46
2018,5,31,5,30,147.0,38.0,5.9,12.0,54.0,132.99,102.52
2018,5,31,5,45,143.0,39.5,5.9,12.1,61.5,133.14,107.9
2018,5,31,6,0,139.0,41.0,5.9,12.2,69.0,135.86,112.53
2018,5,31,6,15,69.5,38.0,5.95,12.3,52.0,92.51,75.49
2018,5,31,6,30,0.0,35.0,6.0,12.4,35.0,32.48,22.4
2018,5,31,6,45,0.0,54.5,6.05,12.5,54.5,50.66,38.0
2018,5,31,7,0,0.0,74.0,6.1,12.6,74.0,68.87,53.45
2018,5,31,7,15,0.0,92.0,6.15,12.75,92.0,86.56,68.27
2018,5,31,7,30,0.0,110.0,6.2,12.9,110.0,104.31,82.95
2018,5,31,7,45,24.5,148.0,6.2,13.0,162.0,171.62,139.87
2018,5,31,8,0,49.0,186.0,6.2,13.1,214.0,234.35,192.0
2018,5,31,8,15,90.0,239.0,6.2,13.3,296.0,330.0,270.35
2018,5,31,8,30,131.0,292.0,6.2,13.5,378.0,441.29,359.07
2018,5,31,8,45,121.0,309.0,6.25,13.65,392.5,450.13,364.26
2018,5,31,9,0,111.0,326.0,6.3,13.8,407.0,458.04,368.97
2018,5,31,9,15,156.5,351.0,6.35,13.9,472.0,527.71,423.86
2018,5,31,9,30,202.0,376.0,6.4,14.0,537.0,597.41,477.77
2018,5,31,9,45,267.0,377.0,6.5,14.15,599.0,673.01,536.24
2018,5,31,10,0,332.0,378.0,6.6,14.3,661.0,734.69,583.6
2018,5,31,10,15,430.0,350.5,6.65,14.35,729.5,808.8,641.05
2018,5,31,10,30,528.0,323.0,6.7,14.4,798.0,870.99,689.07
2018,5,31,10,45,652.0,263.5,6.75,14.45,863.0,925.58,732.37
2018,5,31,11,0,776.0,204.0,6.8,14.5,928.0,968.83,763.99
2018,5,31,11,15,788.5,198.5,6.85,14.55,943.0,961.19,757.86
2018,5,31,11,30,801.0,193.0,6.9,14.6,958.0,950.67,749.96
2018,5,31,11,45,836.0,175.5,6.9,14.65,978.0,946.48,746.58
2018,5,31,12,0,871.0,158.0,6.9,14.7,998.0,932.59,736.18
2018,5,31,12,15,883.5,151.0,6.85,14.7,1001.5,912.48,721.25
2018,5,31,12,30,896.0,144.0,6.8,14.7,1005.0,889.52,704.31
2018,5,31,12,45,889.5,146.0,6.75,14.7,994.0,856.18,679.74
2018,5,31,13,0,883.0,148.0,6.7,14.7,983.0,821.07,653.85
2018,5,31,13,15,880.5,147.0,6.65,14.7,967.0,784.77,626.99
2018,5,31,13,30,878.0,146.0,6.6,14.7,951.0,746.77,597.79
2018,5,31,13,45,874.5,143.5,6.5,14.7,928.0,705.29,564.68
2018,5,31,14,0,871.0,141.0,6.4,14.7,905.0,662.5,530.01
2018,5,31,14,15,864.5,138.5,6.35,14.65,875.0,616.81,492.67
2018,5,31,14,30,858.0,136.0,6.3,14.6,845.0,567.0,451.41
2018,5,31,14,45,849.0,133.0,6.3,14.55,809.0,517.79,409.75
2018,5,31,15,0,840.0,130.0,6.3,14.5,773.0,468.56,367.1
2018,5,31,15,15,826.5,127.0,6.3,14.5,731.0,417.79,322.29
2018,5,31,15,30,813.0,124.0,6.3,14.5,689.0,367.83,277.38
2018,5,31,15,45,796.5,121.0,6.3,14.35,644.0,318.06,232.4
2018,5,31,16,0,780.0,118.0,6.3,14.2,599.0,269.81,188.8
2018,5,31,16,15,758.5,114.5,6.25,14.05,550.5,216.22,142.17
2018,5,31,16,30,737.0,111.0,6.2,13.9,502.0,170.31,104.56
2018,5,31,16,45,708.0,106.0,6.2,13.75,451.0,125.2,73.05
2018,5,31,17,0,679.0,101.0,6.2,13.6,400.0,83.5,52.78
2018,5,31,17,15,638.5,95.0,6.15,13.4,348.5,62.69,50.46
2018,5,31,17,30,598.0,89.0,6.1,13.2,297.0,61.16,49.25
2018,5,31,17,45,541.5,82.0,6.1,13.0,247.0,58.62,47.06
2018,5,31,18,0,485.0,75.0,6.1,12.8,197.0,55.96,44.61
2018,5,31,18,15,404.0,65.5,5.95,12.6,151.5,49.12,38.23
2018,5,31,18,30,323.0,56.0,5.8,12.4,106.0,42.98,32.23
2018,5,31,18,45,217.0,42.0,5.7,12.2,70.5,32.86,22.16
2018,5,31,19,0,111.0,28.0,5.6,12.0,35.0,22.9,3.67
2018,5,31,19,15,56.5,14.5,5.5,11.95,18.0,13.82,0.0
2018,5,31,19,30,2.0,1.0,5.4,11.9,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.3,11.85,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,1,4,45,23.0,5.5,3.85,11.5,6.0,0.0,0.0
2018,6,1,5,0,46.0,11.0,3.9,11.6,12.0,28.6,0.0
2018,6,1,5,15,149.5,26.0,3.8,11.75,40.5,116.72,46.26
2018,6,1,5,30,253.0,41.0,3.7,11.9,69.0,199.52,155.75
2018,6,1,5,45,347.5,50.5,3.65,12.0,110.0,270.38,221.93
2018,6,1,6,0,442.0,60.0,3.6,12.1,151.0,353.67,295.46
2018,6,1,6,15,506.0,67.5,3.45,12.35,199.0,422.04,354.49
2018,6,1,6,30,570.0,75.0,3.3,12.6,247.0,494.67,414.77
2018,6,1,6,45,615.5,81.0,3.15,12.8,298.0,556.36,464.03
2018,6,1,7,0,661.0,87.0,3.0,13.0,349.0,620.12,512.3
2018,6,1,7,15,694.5,91.0,2.9,13.3,400.0,673.72,550.52
2018,6,1,7,30,728.0,95.0,2.8,13.6,451.0,727.78,587.96
2018,6,1,7,45,754.0,98.0,2.7,13.9,501.0,770.75,616.15
2018,6,1,8,0,780.0,101.0,2.6,14.2,551.0,817.0,646.08
2018,6,1,8,15,799.5,103.5,2.5,14.65,598.0,855.81,669.6
2018,6,1,8,30,819.0,106.0,2.4,15.1,645.0,893.04,691.53
2018,6,1,8,45,834.5,108.0,2.35,15.5,689.0,924.09,709.37
2018,6,1,9,0,850.0,110.0,2.3,15.9,733.0,944.72,719.94
2018,6,1,9,15,866.0,110.0,2.3,16.2,773.5,969.47,734.15
2018,6,1,9,30,882.0,110.0,2.3,16.5,814.0,991.75,746.6
2018,6,1,9,45,897.0,107.5,2.3,16.85,849.0,1007.66,754.7
2018,6,1,10,0,912.0,105.0,2.3,17.2,884.0,1020.77,761.07
2018,6,1,10,15,918.0,106.0,2.4,17.45,911.0,1025.75,763.64
2018,6,1,10,30,924.0,107.0,2.5,17.7,938.0,1027.58,764.32
2018,6,1,10,45,928.5,108.0,2.55,17.95,959.0,1024.78,761.55
2018,6,1,11,0,933.0,109.0,2.6,18.2,980.0,1018.79,756.84
2018,6,1,11,15,935.5,109.5,2.75,18.45,993.0,1007.23,749.56
2018,6,1,11,30,938.0,110.0,2.9,18.7,1006.0,992.62,740.29
2018,6,1,11,45,939.0,110.0,3.0,18.9,1011.5,973.18,727.5
2018,6,1,12,0,940.0,110.0,3.1,19.1,1017.0,950.93,712.85
2018,6,1,12,15,939.5,110.0,3.25,19.25,1015.0,924.7,695.95
2018,6,1,12,30,939.0,110.0,3.4,19.4,1013.0,895.98,677.22
2018,6,1,12,45,936.5,110.5,3.55,19.55,1003.5,863.72,655.87
2018,6,1,13,0,934.0,111.0,3.7,19.7,994.0,829.31,632.83
2018,6,1,13,15,931.0,109.5,3.85,19.7,977.0,790.78,606.97
2018,6,1,13,30,928.0,108.0,4.0,19.7,960.0,750.45,579.51
2018,6,1,13,45,923.0,107.5,4.2,19.7,936.5,708.02,548.68
2018,6,1,14,0,918.0,107.0,4.4,19.7,913.0,664.27,515.75
2018,6,1,14,15,911.0,105.5,4.55,19.65,882.5,617.37,479.62
2018,6,1,14,30,904.0,104.0,4.7,19.6,852.0,569.7,441.82
2018,6,1,14,45,895.0,102.5,4.9,19.55,816.0,520.5,401.81
2018,6,1,15,0,886.0,101.0,5.1,19.5,780.0,471.12,360.44
2018,6,1,15,15,874.5,99.0,5.1,19.5,738.5,420.38,316.57
2018,6,1,15,30,863.0,97.0,5.1,19.5,697.0,370.11,272.21
2018,6,1,15,45,847.5,94.5,5.35,19.15,651.5,318.96,227.21
2018,6,1,16,0,832.0,92.0,5.6,18.8,606.0,262.27,177.65
2018,6,1,16,15,812.5,89.5,5.7,18.5,557.5,212.95,134.91
2018,6,1,16,30,793.0,87.0,5.8,18.2,509.0,165.75,96.61
2018,6,1,16,45,767.0,83.0,5.85,17.9,458.0,119.13,64.32
2018,6,1,17,0,741.0,79.0,5.9,17.6,407.0,75.61,43.43
2018,6,1,17,15,706.0,74.5,5.85,17.15,355.5,52.51,40.74
2018,6,1,17,30,671.0,70.0,5.8,16.7,304.0,46.36,35.5
2018,6,1,17,45,622.0,65.0,5.7,16.3,254.5,44.7,34.12
2018,6,1,18,0,573.0,60.0,5.6,15.9,205.0,42.97,32.56
2018,6,1,18,15,499.5,53.0,5.35,15.5,159.0,39.41,29.24
2018,6,1,18,30,426.0,46.0,5.1,15.1,113.0,35.73,25.59
2018,6,1,18,45,313.5,36.0,4.85,14.7,76.0,29.0,18.77
2018,6,1,19,0,201.0,26.0,4.6,14.3,39.0,20.66,3.86
2018,6,1,19,15,105.0,14.0,4.35,14.15,20.5,13.34,0.0
2018,6,1,19,30,9.0,2.0,4.1,14.0,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.8,13.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
