Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,4,45,39.5,5.5,1.65,12.55,6.5,0.0,0.0
2018,6,2,5,0,79.0,11.0,1.6,12.7,13.0,41.63,0.0
2018,6,2,5,15,203.5,23.0,1.55,12.95,42.5,136.71,57.82
2018,6,2,5,30,328.0,35.0,1.5,13.2,72.0,228.55,177.32
2018,6,2,5,45,416.0,43.5,1.45,13.5,114.0,300.79,243.65
2018,6,2,6,0,504.0,52.0,1.4,13.8,156.0,380.57,312.26
2018,6,2,6,15,551.5,60.0,1.4,14.1,202.5,441.52,363.48
2018,6,2,6,30,599.0,68.0,1.4,14.4,249.0,505.52,414.91
2018,6,2,6,45,623.0,76.5,1.4,14.75,295.5,556.22,453.7
2018,6,2,7,0,647.0,85.0,1.4,15.1,342.0,607.36,490.63
2018,6,2,7,15,673.5,91.5,1.5,15.6,391.0,658.1,526.21
2018,6,2,7,30,700.0,98.0,1.6,16.1,440.0,708.9,560.93
2018,6,2,7,45,738.5,98.5,1.65,16.55,493.5,758.42,593.61
2018,6,2,8,0,777.0,99.0,1.7,17.0,547.0,812.21,628.59
2018,6,2,8,15,793.5,103.0,1.8,17.5,593.5,850.03,652.2
2018,6,2,8,30,810.0,107.0,1.9,18.0,640.0,886.14,674.54
2018,6,2,8,45,839.5,103.5,2.0,18.55,688.5,915.7,692.12
2018,6,2,9,0,869.0,100.0,2.1,19.1,737.0,951.85,714.06
2018,6,2,9,15,881.5,101.5,2.15,19.5,777.0,975.29,727.2
2018,6,2,9,30,894.0,103.0,2.2,19.9,817.0,996.1,738.73
2018,6,2,9,45,897.0,107.5,2.25,20.25,849.0,1008.0,744.63
2018,6,2,10,0,900.0,112.0,2.3,20.6,881.0,1016.78,748.69
2018,6,2,10,15,905.5,113.5,2.35,20.9,908.0,1021.72,750.53
2018,6,2,10,30,911.0,115.0,2.4,21.2,935.0,1023.54,750.51
2018,6,2,10,45,914.5,116.5,2.45,21.5,955.0,1020.25,747.33
2018,6,2,11,0,918.0,118.0,2.5,21.8,975.0,1013.83,742.28
2018,6,2,11,15,920.5,118.5,2.55,22.0,988.0,1002.36,734.38
2018,6,2,11,30,923.0,119.0,2.6,22.2,1001.0,987.89,724.64
2018,6,2,11,45,924.0,119.0,2.65,22.4,1006.5,968.64,711.86
2018,6,2,12,0,925.0,119.0,2.7,22.6,1012.0,946.64,697.34
2018,6,2,12,15,927.0,117.5,2.8,22.7,1011.0,921.51,681.41
2018,6,2,12,30,929.0,116.0,2.9,22.8,1010.0,893.84,663.71
2018,6,2,12,45,931.0,113.5,2.95,22.9,1002.0,862.83,643.3
2018,6,2,13,0,933.0,111.0,3.0,23.0,994.0,829.47,621.19
2018,6,2,13,15,929.5,110.0,3.15,22.95,977.0,791.09,596.35
2018,6,2,13,30,926.0,109.0,3.3,22.9,960.0,750.95,569.92
2018,6,2,13,45,920.5,109.0,3.4,22.85,936.5,708.75,539.81
2018,6,2,14,0,915.0,109.0,3.5,22.8,913.0,665.25,507.57
2018,6,2,14,15,908.0,107.5,3.65,22.7,882.5,618.51,472.36
2018,6,2,14,30,901.0,106.0,3.8,22.6,852.0,571.01,435.53
2018,6,2,14,45,891.5,104.5,3.9,22.45,816.0,521.73,396.24
2018,6,2,15,0,882.0,103.0,4.0,22.3,780.0,472.32,355.7
2018,6,2,15,15,870.0,101.0,4.0,22.3,738.5,421.6,312.8
2018,6,2,15,30,858.0,99.0,4.0,22.3,697.0,371.4,269.41
2018,6,2,15,45,843.0,97.0,4.1,21.9,652.0,321.05,225.81
2018,6,2,16,0,828.0,95.0,4.2,21.5,607.0,265.15,177.71
2018,6,2,16,15,808.0,91.5,4.2,21.15,558.0,215.14,135.15
2018,6,2,16,30,788.0,88.0,4.2,20.8,509.0,167.31,96.85
2018,6,2,16,45,761.5,85.0,4.15,20.5,458.5,121.69,65.54
2018,6,2,17,0,735.0,82.0,4.1,20.2,408.0,79.21,45.29
2018,6,2,17,15,699.5,77.0,4.0,19.7,356.5,49.2,37.43
2018,6,2,17,30,664.0,72.0,3.9,19.2,305.0,47.77,36.36
2018,6,2,17,45,613.5,66.5,3.8,18.75,255.0,45.78,34.72
2018,6,2,18,0,563.0,61.0,3.7,18.3,205.0,43.69,32.88
2018,6,2,18,15,489.0,54.0,3.5,17.75,159.0,40.17,29.65
2018,6,2,18,30,415.0,47.0,3.3,17.2,113.0,36.54,26.09
2018,6,2,18,45,303.5,36.5,3.15,16.7,76.0,29.36,18.99
2018,6,2,19,0,192.0,26.0,3.0,16.2,39.0,20.62,4.76
2018,6,2,19,15,100.5,14.0,2.9,16.0,20.5,13.34,0.0
2018,6,2,19,30,9.0,2.0,2.8,15.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.7,15.55,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,4,45,32.5,6.0,2.1,13.0,6.5,0.0,0.0
2018,6,3,5,0,65.0,12.0,2.2,13.1,13.0,37.09,0.0
2018,6,3,5,15,174.0,24.5,2.2,13.4,41.0,125.65,55.2
2018,6,3,5,30,283.0,37.0,2.2,13.7,69.0,208.54,161.95
2018,6,3,5,45,389.0,45.5,2.2,13.95,112.5,288.71,234.56
2018,6,3,6,0,495.0,54.0,2.2,14.2,156.0,377.87,311.42
2018,6,3,6,15,556.5,60.0,2.15,14.55,204.5,444.75,367.84
2018,6,3,6,30,618.0,66.0,2.1,14.9,253.0,515.75,425.22
2018,6,3,6,45,661.0,70.5,2.05,15.2,304.0,575.52,471.35
2018,6,3,7,0,704.0,75.0,2.0,15.5,355.0,633.72,513.29
2018,6,3,7,15,709.0,84.5,2.0,15.9,399.5,677.09,542.9
2018,6,3,7,30,714.0,94.0,2.0,16.3,444.0,715.42,568.11
2018,6,3,7,45,731.5,100.5,2.05,16.75,491.5,754.98,593.93
2018,6,3,8,0,749.0,107.0,2.1,17.2,539.0,797.27,621.21
2018,6,3,8,15,797.5,100.5,2.15,17.5,595.0,850.84,656.26
2018,6,3,8,30,846.0,94.0,2.2,17.8,651.0,896.31,685.0
2018,6,3,8,45,859.0,96.5,2.25,18.1,694.5,926.21,702.88
2018,6,3,9,0,872.0,99.0,2.3,18.4,738.0,953.82,719.27
2018,6,3,9,15,880.0,102.0,2.4,18.6,776.5,974.66,731.9
2018,6,3,9,30,888.0,105.0,2.5,18.8,815.0,992.72,742.8
2018,6,3,9,45,893.5,108.0,2.6,19.05,847.5,1005.42,750.08
2018,6,3,10,0,899.0,111.0,2.7,19.3,880.0,1015.08,755.51
2018,6,3,10,15,905.0,112.5,2.85,19.4,907.0,1020.56,759.2
2018,6,3,10,30,911.0,114.0,3.0,19.5,934.0,1022.93,760.95
2018,6,3,10,45,916.0,114.0,3.1,19.65,954.5,1019.64,758.47
2018,6,3,11,0,921.0,114.0,3.2,19.8,975.0,1013.24,754.07
2018,6,3,11,15,887.5,135.5,3.3,19.85,974.5,987.93,737.43
2018,6,3,11,30,854.0,157.0,3.4,19.9,974.0,959.67,718.91
2018,6,3,11,45,753.0,219.5,3.5,20.0,943.0,918.28,691.23
2018,6,3,12,0,652.0,282.0,3.6,20.1,912.0,864.56,653.11
2018,6,3,12,15,661.0,274.5,3.75,20.05,912.0,843.24,639.6
2018,6,3,12,30,670.0,267.0,3.9,20.0,912.0,819.87,624.2
2018,6,3,12,45,582.5,315.5,4.05,19.95,872.5,768.31,585.91
2018,6,3,13,0,495.0,364.0,4.2,19.9,833.0,717.82,548.14
2018,6,3,13,15,623.0,291.0,4.3,19.8,871.0,723.49,555.79
2018,6,3,13,30,751.0,218.0,4.4,19.7,909.0,722.25,557.59
2018,6,3,13,45,707.5,232.0,4.55,19.55,869.5,671.25,519.73
2018,6,3,14,0,664.0,246.0,4.7,19.4,830.0,622.39,482.93
2018,6,3,14,15,751.0,194.5,4.75,19.25,834.0,596.58,463.93
2018,6,3,14,30,838.0,143.0,4.8,19.1,838.0,565.84,439.76
2018,6,3,14,45,854.5,127.0,4.9,18.95,809.0,523.36,404.96
2018,6,3,15,0,871.0,111.0,5.0,18.8,780.0,475.29,364.71
2018,6,3,15,15,861.5,107.0,5.0,18.8,739.0,424.45,320.85
2018,6,3,15,30,852.0,103.0,5.0,18.8,698.0,373.9,276.34
2018,6,3,15,45,822.5,104.5,5.1,18.4,648.0,316.07,226.47
2018,6,3,16,0,793.0,106.0,5.2,18.0,598.0,267.11,183.58
2018,6,3,16,15,790.0,98.5,5.2,17.75,555.0,218.79,141.03
2018,6,3,16,30,787.0,91.0,5.2,17.5,512.0,170.96,101.25
2018,6,3,16,45,761.5,86.5,5.25,17.25,461.0,124.27,68.32
2018,6,3,17,0,736.0,82.0,5.3,17.0,410.0,80.62,46.34
2018,6,3,17,15,701.5,77.5,5.25,16.6,359.0,49.49,38.17
2018,6,3,17,30,667.0,73.0,5.2,16.2,308.0,48.45,37.42
2018,6,3,17,45,618.5,67.5,5.2,15.85,258.0,46.51,35.79
2018,6,3,18,0,570.0,62.0,5.2,15.5,208.0,44.45,33.95
2018,6,3,18,15,498.5,54.5,5.1,15.15,162.0,40.53,30.3
2018,6,3,18,30,427.0,47.0,5.0,14.8,116.0,36.45,26.29
2018,6,3,18,45,318.0,37.0,4.9,14.5,78.5,29.75,19.57
2018,6,3,19,0,209.0,27.0,4.8,14.2,41.0,21.43,6.13
2018,6,3,19,15,109.5,14.5,4.7,14.05,21.5,13.82,0.0
2018,6,3,19,30,10.0,2.0,4.6,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.5,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.75,12.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,4,45,44.0,6.5,5.65,12.6,7.5,0.0,0.0
2018,6,4,5,0,88.0,13.0,5.8,12.7,15.0,47.14,0.0
2018,6,4,5,15,216.5,24.5,5.95,12.95,45.0,144.4,66.88
2018,6,4,5,30,345.0,36.0,6.1,13.2,75.0,238.01,187.02
2018,6,4,5,45,435.0,43.5,6.2,13.4,117.5,311.12,256.09
2018,6,4,6,0,525.0,51.0,6.3,13.6,160.0,391.71,328.37
2018,6,4,6,15,583.0,57.5,6.4,13.85,209.0,458.2,387.04
2018,6,4,6,30,641.0,64.0,6.5,14.1,258.0,528.59,446.97
2018,6,4,6,45,681.0,68.0,6.55,14.35,308.5,582.95,491.45
2018,6,4,7,0,721.0,72.0,6.6,14.6,359.0,642.87,537.97
2018,6,4,7,15,750.5,76.0,6.6,14.8,410.5,695.72,577.66
2018,6,4,7,30,780.0,80.0,6.6,15.0,462.0,748.65,616.54
2018,6,4,7,45,746.5,99.0,6.55,15.2,496.0,766.03,627.15
2018,6,4,8,0,713.0,118.0,6.5,15.4,530.0,783.23,637.65
2018,6,4,8,15,683.0,140.5,6.45,15.55,561.5,799.32,647.39
2018,6,4,8,30,653.0,163.0,6.4,15.7,593.0,810.98,653.79
2018,6,4,8,45,582.5,204.5,6.4,15.85,607.5,800.86,643.44
2018,6,4,9,0,512.0,246.0,6.4,16.0,622.0,781.21,624.65
2018,6,4,9,15,664.5,193.0,6.4,16.15,707.5,880.74,700.11
2018,6,4,9,30,817.0,140.0,6.4,16.3,793.0,970.56,763.6
2018,6,4,9,45,763.5,175.5,6.35,16.4,805.5,958.65,752.69
2018,6,4,10,0,710.0,211.0,6.3,16.5,818.0,949.24,744.27
2018,6,4,10,15,650.5,253.0,6.35,16.55,822.5,930.22,729.29
2018,6,4,10,30,591.0,295.0,6.4,16.6,827.0,906.91,709.54
2018,6,4,10,45,658.0,264.5,6.4,16.65,869.5,933.96,730.47
2018,6,4,11,0,725.0,234.0,6.4,16.7,912.0,957.24,747.05
2018,6,4,11,15,709.5,245.0,6.45,16.65,916.0,939.01,733.73
2018,6,4,11,30,694.0,256.0,6.5,16.6,920.0,918.44,718.94
2018,6,4,11,45,816.0,185.5,6.55,16.6,971.0,940.08,734.77
2018,6,4,12,0,938.0,115.0,6.6,16.6,1022.0,955.95,746.27
2018,6,4,12,15,930.5,120.0,6.65,16.6,1018.0,928.34,726.46
2018,6,4,12,30,923.0,125.0,6.7,16.6,1014.0,898.49,705.19
2018,6,4,12,45,900.0,138.0,6.75,16.55,998.0,861.03,678.4
2018,6,4,13,0,877.0,151.0,6.8,16.5,982.0,822.45,650.65
2018,6,4,13,15,881.5,145.0,6.85,16.45,968.0,787.52,625.45
2018,6,4,13,30,886.0,139.0,6.9,16.4,954.0,750.43,597.95
2018,6,4,13,45,902.0,125.0,6.9,16.35,937.0,712.19,568.22
2018,6,4,14,0,918.0,111.0,6.9,16.3,920.0,671.02,535.58
2018,6,4,14,15,910.5,110.0,6.9,16.25,889.5,624.36,497.57
2018,6,4,14,30,903.0,109.0,6.9,16.2,859.0,576.96,458.16
2018,6,4,14,45,894.5,107.0,6.9,16.1,823.0,527.72,416.5
2018,6,4,15,0,886.0,105.0,6.9,16.0,787.0,478.24,373.67
2018,6,4,15,15,862.5,107.0,6.9,16.0,741.5,426.11,327.81
2018,6,4,15,30,839.0,109.0,6.9,16.0,696.0,369.57,277.85
2018,6,4,15,45,816.5,108.0,6.95,15.7,648.0,318.48,232.08
2018,6,4,16,0,794.0,107.0,7.0,15.4,600.0,269.47,188.06
2018,6,4,16,15,793.0,99.0,6.95,15.2,558.0,221.09,144.63
2018,6,4,16,30,792.0,91.0,6.9,15.0,516.0,173.01,103.86
2018,6,4,16,45,765.0,87.5,6.9,14.8,465.0,126.72,70.69
2018,6,4,17,0,738.0,84.0,6.9,14.6,414.0,83.63,48.63
2018,6,4,17,15,701.5,80.0,6.9,14.35,362.5,51.22,40.06
2018,6,4,17,30,665.0,76.0,6.9,14.1,311.0,50.65,39.7
2018,6,4,17,45,594.5,71.5,6.85,13.85,256.5,49.56,38.81
2018,6,4,18,0,524.0,67.0,6.8,13.6,202.0,48.5,37.83
2018,6,4,18,15,405.5,58.5,6.7,13.35,149.5,43.81,33.45
2018,6,4,18,30,287.0,50.0,6.6,13.1,97.0,37.94,27.81
2018,6,4,18,45,209.5,38.0,6.5,12.9,66.0,29.41,19.47
2018,6,4,19,0,132.0,26.0,6.4,12.7,35.0,20.51,6.4
2018,6,4,19,15,70.0,14.0,6.3,12.6,18.5,13.34,0.0
2018,6,4,19,30,8.0,2.0,6.2,12.5,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.15,12.45,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,11.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,6.15,11.85,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,6.3,11.9,13.0,30.8,0.0
2018,6,5,5,15,153.0,27.5,6.35,12.05,42.5,121.35,57.37
2018,6,5,5,30,257.0,43.0,6.4,12.2,72.0,204.14,160.66
2018,6,5,5,45,319.5,54.0,6.45,12.3,108.5,260.31,214.77
2018,6,5,6,0,382.0,65.0,6.5,12.4,145.0,322.59,271.54
2018,6,5,6,15,301.0,87.5,6.45,12.55,161.0,315.4,267.01
2018,6,5,6,30,220.0,110.0,6.4,12.7,177.0,288.08,243.86
2018,6,5,6,45,242.5,129.5,6.35,12.85,216.0,334.28,282.92
2018,6,5,7,0,265.0,149.0,6.3,13.0,255.0,381.46,321.78
2018,6,5,7,15,341.0,157.5,6.25,13.2,312.5,457.6,384.77
2018,6,5,7,30,417.0,166.0,6.2,13.4,370.0,552.95,461.31
2018,6,5,7,45,439.5,179.5,6.15,13.55,415.0,598.78,496.12
2018,6,5,8,0,462.0,193.0,6.1,13.7,460.0,644.49,530.37
2018,6,5,8,15,444.0,217.5,6.05,13.9,491.5,665.87,543.99
2018,6,5,8,30,426.0,242.0,6.0,14.1,523.0,684.42,555.37
2018,6,5,8,45,339.5,284.0,5.9,14.3,517.5,641.68,517.86
2018,6,5,9,0,253.0,326.0,5.8,14.5,512.0,608.28,487.46
2018,6,5,9,15,206.0,351.5,5.75,14.6,508.0,576.47,460.35
2018,6,5,9,30,159.0,377.0,5.7,14.7,504.0,556.65,442.24
2018,6,5,9,45,208.5,389.0,5.65,14.85,563.0,615.59,487.52
2018,6,5,10,0,258.0,401.0,5.6,15.0,622.0,686.65,540.66
2018,6,5,10,15,336.5,389.5,5.55,15.05,687.0,747.46,587.0
2018,6,5,10,30,415.0,378.0,5.5,15.1,752.0,816.53,638.44
2018,6,5,10,45,422.0,383.5,5.5,15.2,771.0,820.73,640.36
2018,6,5,11,0,429.0,389.0,5.5,15.3,790.0,822.98,641.24
2018,6,5,11,15,401.5,403.5,5.5,15.3,783.0,798.86,622.29
2018,6,5,11,30,374.0,418.0,5.5,15.3,776.0,768.79,599.23
2018,6,5,11,45,367.0,414.5,5.5,15.3,767.5,745.75,582.07
2018,6,5,12,0,360.0,411.0,5.5,15.3,759.0,721.9,564.25
2018,6,5,12,15,342.0,413.5,5.55,15.25,743.5,693.38,542.83
2018,6,5,12,30,324.0,416.0,5.6,15.2,728.0,664.83,521.29
2018,6,5,12,45,223.0,440.5,5.7,15.15,654.5,589.28,462.16
2018,6,5,13,0,122.0,465.0,5.8,15.1,581.0,519.53,406.91
2018,6,5,13,15,134.5,455.5,5.8,15.05,581.0,510.92,401.03
2018,6,5,13,30,147.0,446.0,5.8,15.0,581.0,501.39,394.19
2018,6,5,13,45,323.0,369.0,5.85,14.95,656.5,538.54,426.64
2018,6,5,14,0,499.0,292.0,5.9,14.9,732.0,561.97,447.09
2018,6,5,14,15,705.5,200.5,5.9,14.85,799.5,577.16,460.03
2018,6,5,14,30,912.0,109.0,5.9,14.8,867.0,582.93,463.51
2018,6,5,14,45,904.0,107.0,5.9,14.75,831.0,533.55,421.62
2018,6,5,15,0,896.0,105.0,5.9,14.7,795.0,483.87,378.66
2018,6,5,15,15,884.5,103.0,5.9,14.7,753.5,432.74,333.52
2018,6,5,15,30,873.0,101.0,5.9,14.7,712.0,382.05,287.87
2018,6,5,15,45,858.0,98.5,5.85,14.55,666.5,330.59,241.25
2018,6,5,16,0,843.0,96.0,5.8,14.4,621.0,273.62,190.17
2018,6,5,16,15,822.5,93.0,5.8,14.25,571.5,223.16,145.5
2018,6,5,16,30,802.0,90.0,5.8,14.1,522.0,174.92,105.22
2018,6,5,16,45,775.0,87.0,5.8,14.0,470.5,128.51,71.71
2018,6,5,17,0,748.0,84.0,5.8,13.9,419.0,85.3,49.28
2018,6,5,17,15,710.0,80.0,5.8,13.65,367.0,51.18,40.13
2018,6,5,17,30,672.0,76.0,5.8,13.4,315.0,50.59,39.77
2018,6,5,17,45,619.0,70.5,5.75,13.2,263.5,48.74,38.18
2018,6,5,18,0,566.0,65.0,5.7,13.0,212.0,46.79,36.41
2018,6,5,18,15,491.0,58.0,5.65,12.8,165.5,43.43,33.2
2018,6,5,18,30,416.0,51.0,5.6,12.6,119.0,39.98,29.7
2018,6,5,18,45,305.0,40.0,5.5,12.35,81.0,32.47,22.2
2018,6,5,19,0,194.0,29.0,5.4,12.1,43.0,23.01,8.6
2018,6,5,19,15,102.0,15.5,5.4,12.05,22.5,14.77,0.0
2018,6,5,19,30,10.0,2.0,5.4,12.0,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.35,11.95,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,4,45,11.5,4.0,4.9,12.25,4.5,0.0,0.0
2018,6,6,5,0,23.0,8.0,4.9,12.3,9.0,16.72,0.0
2018,6,6,5,15,16.0,16.5,4.9,12.4,17.5,22.98,6.61
2018,6,6,5,30,9.0,25.0,4.9,12.5,26.0,28.89,18.02
2018,6,6,5,45,5.0,40.0,4.9,12.6,40.5,40.53,28.66
2018,6,6,6,0,1.0,55.0,4.9,12.7,55.0,53.56,40.16
2018,6,6,6,15,21.0,66.0,4.95,12.8,72.0,81.03,64.4
2018,6,6,6,30,41.0,77.0,5.0,12.9,89.0,106.1,86.47
2018,6,6,6,45,22.0,63.5,5.0,13.05,70.0,77.85,61.86
2018,6,6,7,0,3.0,50.0,5.0,13.2,51.0,48.7,36.23
2018,6,6,7,15,18.5,110.0,5.0,13.35,119.0,125.9,101.97
2018,6,6,7,30,34.0,170.0,5.0,13.5,187.0,205.82,168.44
2018,6,6,7,45,30.0,175.0,5.05,13.65,191.0,206.6,168.21
2018,6,6,8,0,26.0,180.0,5.1,13.8,195.0,207.46,168.15
2018,6,6,8,15,27.0,204.0,5.1,14.0,220.5,233.79,188.94
2018,6,6,8,30,28.0,228.0,5.1,14.2,246.0,259.86,209.25
2018,6,6,8,45,39.5,263.0,5.15,14.4,290.5,307.66,247.13
2018,6,6,9,0,51.0,298.0,5.2,14.6,335.0,355.37,284.36
2018,6,6,9,15,48.0,309.0,5.2,14.7,345.5,362.42,288.9
2018,6,6,9,30,45.0,320.0,5.2,14.8,356.0,369.23,293.37
2018,6,6,9,45,38.5,327.0,5.25,14.95,358.5,368.07,291.52
2018,6,6,10,0,32.0,334.0,5.3,15.1,361.0,366.72,289.59
2018,6,6,10,15,37.5,355.0,5.35,15.15,388.0,391.62,308.66
2018,6,6,10,30,43.0,376.0,5.4,15.2,415.0,415.99,327.17
2018,6,6,10,45,46.0,389.5,5.45,15.3,432.0,429.65,337.26
2018,6,6,11,0,49.0,403.0,5.5,15.4,449.0,442.82,347.0
2018,6,6,11,15,61.5,423.0,5.55,15.45,481.5,470.97,368.59
2018,6,6,11,30,74.0,443.0,5.6,15.5,514.0,498.02,389.19
2018,6,6,11,45,83.0,449.5,5.65,15.5,529.5,507.52,396.5
2018,6,6,12,0,92.0,456.0,5.7,15.5,545.0,516.16,403.22
2018,6,6,12,15,153.5,460.5,5.7,15.5,608.5,570.62,446.11
2018,6,6,12,30,215.0,465.0,5.7,15.5,672.0,617.05,482.31
2018,6,6,12,45,439.5,361.5,5.75,15.5,780.0,694.59,546.75
2018,6,6,13,0,664.0,258.0,5.8,15.5,888.0,755.86,597.52
2018,6,6,13,15,752.0,211.0,5.8,15.5,913.0,751.89,595.72
2018,6,6,13,30,840.0,164.0,5.8,15.5,938.0,741.47,588.86
2018,6,6,13,45,833.5,162.5,5.75,15.45,914.5,699.56,556.03
2018,6,6,14,0,827.0,161.0,5.7,15.4,891.0,656.72,522.06
2018,6,6,14,15,818.0,159.5,5.75,15.35,861.0,611.67,485.99
2018,6,6,14,30,809.0,158.0,5.8,15.3,831.0,566.27,448.84
2018,6,6,14,45,797.0,156.0,5.8,15.25,795.0,518.82,409.16
2018,6,6,15,0,785.0,154.0,5.8,15.2,759.0,471.7,368.89
2018,6,6,15,15,770.5,151.0,5.8,15.2,718.5,423.31,326.74
2018,6,6,15,30,756.0,148.0,5.8,15.2,678.0,370.49,280.44
2018,6,6,15,45,736.5,144.5,5.9,14.95,633.0,321.84,237.33
2018,6,6,16,0,717.0,141.0,6.0,14.7,588.0,275.05,195.68
2018,6,6,16,15,691.5,137.0,6.05,14.55,540.0,228.76,155.42
2018,6,6,16,30,666.0,133.0,6.1,14.4,492.0,185.28,119.64
2018,6,6,16,45,633.5,127.5,6.15,14.2,442.0,142.96,89.15
2018,6,6,17,0,601.0,122.0,6.2,14.0,392.0,104.44,68.31
2018,6,6,17,15,559.5,114.0,6.15,13.75,341.5,76.91,62.97
2018,6,6,17,30,518.0,106.0,6.1,13.5,291.0,73.87,60.49
2018,6,6,17,45,462.5,97.5,6.05,13.3,243.0,69.61,56.81
2018,6,6,18,0,407.0,89.0,6.0,13.1,195.0,65.11,52.76
2018,6,6,18,15,333.5,76.0,5.9,12.95,150.5,56.83,45.11
2018,6,6,18,30,260.0,63.0,5.8,12.8,106.0,48.17,36.9
2018,6,6,18,45,174.0,46.5,5.7,12.6,71.0,37.46,26.51
2018,6,6,19,0,88.0,30.0,5.6,12.4,36.0,24.54,10.16
2018,6,6,19,15,45.0,16.0,5.55,12.4,19.0,15.25,0.0
2018,6,6,19,30,2.0,2.0,5.5,12.4,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.5,12.35,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.0,4.65,11.9,5.5,0.0,0.0
2018,6,7,5,0,22.0,10.0,4.7,11.9,11.0,18.23,0.0
2018,6,7,5,15,92.0,27.5,4.75,12.05,37.5,87.17,41.59
2018,6,7,5,30,162.0,45.0,4.8,12.2,64.0,151.53,118.19
2018,6,7,5,45,218.5,56.5,4.85,12.3,95.0,209.57,171.81
2018,6,7,6,0,275.0,68.0,4.9,12.4,126.0,264.4,221.39
2018,6,7,6,15,154.0,81.5,4.9,12.6,115.5,203.4,170.51
2018,6,7,6,30,33.0,95.0,4.9,12.8,105.0,122.67,100.19
2018,6,7,6,45,165.5,119.5,4.95,13.0,184.0,255.16,215.07
2018,6,7,7,0,298.0,144.0,5.0,13.2,263.0,399.69,336.22
2018,6,7,7,15,405.0,146.5,4.95,13.4,331.5,508.35,424.51
2018,6,7,7,30,512.0,149.0,4.9,13.6,400.0,610.26,505.22
2018,6,7,7,45,508.5,166.5,4.85,13.85,438.0,641.98,527.11
2018,6,7,8,0,505.0,184.0,4.8,14.1,476.0,671.74,547.37
2018,6,7,8,15,475.0,209.5,4.75,14.3,502.5,684.76,553.95
2018,6,7,8,30,445.0,235.0,4.7,14.5,529.0,694.25,557.86
2018,6,7,8,45,574.5,206.0,4.7,14.65,611.5,795.2,634.78
2018,6,7,9,0,704.0,177.0,4.7,14.8,694.0,895.06,706.13
2018,6,7,9,15,767.5,160.0,4.8,14.95,751.0,938.86,735.77
2018,6,7,9,30,831.0,143.0,4.9,15.1,808.0,988.2,769.5
2018,6,7,9,45,851.5,139.0,5.0,15.25,845.0,1007.27,781.68
2018,6,7,10,0,872.0,135.0,5.1,15.4,882.0,1014.87,786.1
2018,6,7,10,15,880.0,136.5,5.2,15.5,910.5,1022.1,790.61
2018,6,7,10,30,888.0,138.0,5.3,15.6,939.0,1026.29,793.11
2018,6,7,10,45,893.5,139.0,5.4,15.65,960.0,1024.44,791.66
2018,6,7,11,0,899.0,140.0,5.5,15.7,981.0,1019.5,788.18
2018,6,7,11,15,903.5,139.5,5.55,15.7,995.0,1009.09,780.76
2018,6,7,11,30,908.0,139.0,5.6,15.7,1009.0,995.71,771.36
2018,6,7,11,45,873.0,162.5,5.6,15.7,1003.0,965.09,749.47
2018,6,7,12,0,838.0,186.0,5.6,15.7,997.0,940.0,731.62
2018,6,7,12,15,823.5,194.5,5.6,15.75,990.5,910.29,710.29
2018,6,7,12,30,809.0,203.0,5.6,15.8,984.0,878.92,687.76
2018,6,7,12,45,852.5,174.0,5.6,15.85,990.0,859.93,674.21
2018,6,7,13,0,896.0,145.0,5.6,15.9,996.0,834.59,656.0
2018,6,7,13,15,895.5,142.5,5.65,15.9,980.5,798.42,630.18
2018,6,7,13,30,895.0,140.0,5.7,15.9,965.0,760.4,602.5
2018,6,7,13,45,897.5,134.0,5.7,15.95,944.0,719.71,570.88
2018,6,7,14,0,900.0,128.0,5.7,16.0,923.0,677.19,537.27
2018,6,7,14,15,894.5,126.0,5.75,15.95,893.5,631.64,500.83
2018,6,7,14,30,889.0,124.0,5.8,15.9,864.0,585.21,462.83
2018,6,7,14,45,881.0,121.0,5.85,15.85,828.0,536.04,421.79
2018,6,7,15,0,873.0,118.0,5.9,15.8,792.0,486.62,379.51
2018,6,7,15,15,861.0,115.0,5.9,15.8,750.5,435.56,334.86
2018,6,7,15,30,849.0,112.0,5.9,15.8,709.0,379.15,285.18
2018,6,7,15,45,835.0,109.0,5.85,15.6,664.0,328.43,239.54
2018,6,7,16,0,821.0,106.0,5.8,15.4,619.0,278.92,194.78
2018,6,7,16,15,802.0,102.0,5.75,15.2,570.0,229.03,150.78
2018,6,7,16,30,783.0,98.0,5.7,15.0,521.0,181.24,110.85
2018,6,7,16,45,756.5,94.0,5.7,14.85,470.0,135.01,77.16
2018,6,7,17,0,730.0,90.0,5.7,14.7,419.0,86.12,49.04
2018,6,7,17,15,694.0,84.5,5.65,14.5,367.0,54.25,42.71
2018,6,7,17,30,658.0,79.0,5.6,14.3,315.0,52.69,41.48
2018,6,7,17,45,608.0,73.0,5.55,14.05,264.5,50.55,39.67
2018,6,7,18,0,558.0,67.0,5.5,13.8,214.0,48.29,37.63
2018,6,7,18,15,484.0,59.0,5.35,13.55,167.0,44.11,33.73
2018,6,7,18,30,410.0,51.0,5.2,13.3,120.0,39.75,29.45
2018,6,7,18,45,301.5,40.5,5.05,13.1,82.0,31.42,21.34
2018,6,7,19,0,193.0,30.0,4.9,12.9,44.0,23.77,10.17
2018,6,7,19,15,101.0,16.0,4.75,12.75,23.0,15.25,0.0
2018,6,7,19,30,9.0,2.0,4.6,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.5,12.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.75,12.2,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.8,12.4,14.0,37.13,0.0
2018,6,8,5,15,168.0,26.0,3.9,12.65,42.5,126.0,63.17
2018,6,8,5,30,271.0,40.0,4.0,12.9,71.0,206.39,161.89
2018,6,8,5,45,318.5,48.0,4.1,13.2,102.0,251.14,205.78
2018,6,8,6,0,366.0,56.0,4.2,13.5,133.0,305.43,254.85
2018,6,8,6,15,183.0,57.0,4.2,13.7,95.5,200.98,168.24
2018,6,8,6,30,0.0,58.0,4.2,13.9,58.0,53.93,40.54
2018,6,8,6,45,0.0,79.0,4.2,14.1,79.0,74.56,58.08
2018,6,8,7,0,0.0,100.0,4.2,14.3,100.0,95.62,75.66
2018,6,8,7,15,6.5,133.5,4.2,14.55,136.5,135.11,108.58
2018,6,8,7,30,13.0,167.0,4.2,14.8,173.0,175.08,141.32
2018,6,8,7,45,37.5,202.0,4.2,15.05,223.0,244.21,197.86
2018,6,8,8,0,62.0,237.0,4.2,15.3,273.0,304.24,245.88
2018,6,8,8,15,97.0,266.5,4.25,15.5,328.0,367.99,296.45
2018,6,8,8,30,132.0,296.0,4.3,15.7,383.0,446.83,357.6
2018,6,8,8,45,136.5,316.0,4.3,15.95,411.5,472.75,376.0
2018,6,8,9,0,141.0,336.0,4.3,16.2,440.0,498.12,394.0
2018,6,8,9,15,122.5,352.0,4.35,16.4,445.5,496.07,390.53
2018,6,8,9,30,104.0,368.0,4.4,16.6,451.0,479.25,376.2
2018,6,8,9,45,200.0,363.5,4.4,16.8,531.5,579.84,454.24
2018,6,8,10,0,296.0,359.0,4.4,17.0,612.0,679.81,529.28
2018,6,8,10,15,359.0,351.5,4.4,17.2,668.5,730.15,566.1
2018,6,8,10,30,422.0,344.0,4.4,17.4,725.0,789.8,609.04
2018,6,8,10,45,346.0,387.5,4.4,17.55,704.5,742.3,571.14
2018,6,8,11,0,270.0,431.0,4.4,17.7,684.0,703.97,540.16
2018,6,8,11,15,196.0,445.0,4.4,17.85,630.0,630.09,483.92
2018,6,8,11,30,122.0,459.0,4.4,18.0,576.0,565.98,434.25
2018,6,8,11,45,151.0,464.5,4.45,18.15,610.0,590.5,453.09
2018,6,8,12,0,180.0,470.0,4.5,18.3,644.0,613.08,470.0
2018,6,8,12,15,186.5,476.0,4.6,18.35,656.0,614.27,470.96
2018,6,8,12,30,193.0,482.0,4.7,18.4,668.0,614.38,471.23
2018,6,8,12,45,244.0,460.5,4.8,18.45,693.5,624.49,480.3
2018,6,8,13,0,295.0,439.0,4.9,18.5,719.0,630.95,486.49
2018,6,8,13,15,230.5,447.5,5.0,18.45,664.0,576.42,444.95
2018,6,8,13,30,166.0,456.0,5.1,18.4,609.0,524.06,404.95
2018,6,8,13,45,314.5,375.0,5.15,18.35,656.0,539.17,420.0
2018,6,8,14,0,463.0,294.0,5.2,18.3,703.0,542.93,425.24
2018,6,8,14,15,672.0,203.0,5.25,18.2,774.5,562.32,441.6
2018,6,8,14,30,881.0,112.0,5.3,18.1,846.0,572.08,448.45
2018,6,8,14,45,873.5,109.0,5.35,18.0,811.0,523.66,408.33
2018,6,8,15,0,866.0,106.0,5.4,17.9,776.0,474.95,367.13
2018,6,8,15,15,854.0,104.5,5.4,17.9,735.5,425.56,324.23
2018,6,8,15,30,842.0,103.0,5.4,17.9,695.0,376.67,280.88
2018,6,8,15,45,829.0,99.0,5.4,17.6,650.5,319.78,231.0
2018,6,8,16,0,816.0,95.0,5.4,17.3,606.0,270.07,186.51
2018,6,8,16,15,800.0,90.5,5.35,17.05,558.5,220.66,143.06
2018,6,8,16,30,784.0,86.0,5.3,16.8,511.0,173.01,103.26
2018,6,8,16,45,762.0,81.5,5.25,16.55,461.5,126.72,69.34
2018,6,8,17,0,740.0,77.0,5.2,16.3,412.0,83.09,45.39
2018,6,8,17,15,710.5,72.5,5.1,16.0,362.5,50.4,39.05
2018,6,8,17,30,681.0,68.0,5.0,15.7,313.0,48.94,37.92
2018,6,8,17,45,639.0,62.5,4.85,15.45,264.0,42.29,32.1
2018,6,8,18,0,597.0,57.0,4.7,15.2,215.0,40.02,30.07
2018,6,8,18,15,533.0,50.5,4.55,14.9,169.0,36.74,27.02
2018,6,8,18,30,469.0,44.0,4.4,14.6,123.0,33.32,23.68
2018,6,8,18,45,368.5,35.5,4.25,14.3,85.0,27.88,18.26
2018,6,8,19,0,268.0,27.0,4.1,14.0,47.0,22.21,9.5
2018,6,8,19,15,149.5,16.0,4.05,13.85,25.5,15.25,0.0
2018,6,8,19,30,31.0,5.0,4.0,13.7,4.0,0.0,0.0
2018,6,8,19,45,15.5,2.5,3.9,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.65,13.25,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.8,13.3,5.0,7.93,0.0
2018,6,9,5,15,4.0,13.5,3.95,13.4,13.5,14.45,2.37
2018,6,9,5,30,0.0,22.0,4.1,13.5,22.0,20.41,11.01
2018,6,9,5,45,0.0,28.5,4.3,13.65,28.5,26.45,16.65
2018,6,9,6,0,0.0,35.0,4.5,13.8,35.0,32.49,22.08
2018,6,9,6,15,1.5,52.0,4.65,13.9,52.5,49.27,36.61
2018,6,9,6,30,3.0,69.0,4.8,14.0,70.0,67.03,51.85
2018,6,9,6,45,25.0,102.0,4.9,14.1,112.0,123.71,100.47
2018,6,9,7,0,47.0,135.0,5.0,14.2,154.0,177.78,146.15
2018,6,9,7,15,201.5,154.0,5.05,14.3,251.0,344.23,287.17
2018,6,9,7,30,356.0,173.0,5.1,14.4,348.0,497.15,412.43
2018,6,9,7,45,437.5,173.0,5.1,14.5,410.5,589.52,484.89
2018,6,9,8,0,519.0,173.0,5.1,14.6,473.0,671.16,547.88
2018,6,9,8,15,509.5,194.5,5.15,14.7,509.5,698.68,566.4
2018,6,9,8,30,500.0,216.0,5.2,14.8,546.0,723.68,583.09
2018,6,9,8,45,527.5,222.0,5.25,14.9,591.0,763.7,612.12
2018,6,9,9,0,555.0,228.0,5.3,15.0,636.0,802.84,640.15
2018,6,9,9,15,508.5,263.0,5.4,15.2,652.0,800.77,635.29
2018,6,9,9,30,462.0,298.0,5.5,15.4,668.0,794.72,627.8
2018,6,9,9,45,473.5,310.5,5.55,15.6,703.0,818.87,644.27
2018,6,9,10,0,485.0,323.0,5.6,15.8,738.0,841.07,659.14
2018,6,9,10,15,592.5,283.0,5.7,15.95,806.0,904.05,707.21
2018,6,9,10,30,700.0,243.0,5.8,16.1,874.0,964.09,751.69
2018,6,9,10,45,663.5,271.0,5.95,16.3,880.0,947.41,738.29
2018,6,9,11,0,627.0,299.0,6.1,16.5,886.0,927.81,722.54
2018,6,9,11,15,649.0,293.0,6.25,16.6,908.0,929.67,724.5
2018,6,9,11,30,671.0,287.0,6.4,16.7,930.0,928.68,724.31
2018,6,9,11,45,561.0,333.0,6.5,16.8,873.0,853.05,666.14
2018,6,9,12,0,451.0,379.0,6.6,16.9,816.0,778.44,608.35
2018,6,9,12,15,414.5,402.0,6.75,16.85,803.0,749.37,586.2
2018,6,9,12,30,378.0,425.0,6.9,16.8,790.0,720.18,563.68
2018,6,9,12,45,526.0,353.0,7.0,16.8,856.0,759.07,596.95
2018,6,9,13,0,674.0,281.0,7.1,16.8,922.0,785.84,620.44
2018,6,9,13,15,620.0,300.0,7.15,16.7,882.0,732.94,579.41
2018,6,9,13,30,566.0,319.0,7.2,16.6,842.0,685.11,542.02
2018,6,9,13,45,534.0,326.0,7.3,16.55,809.5,642.0,508.41
2018,6,9,14,0,502.0,333.0,7.4,16.5,777.0,600.46,475.62
2018,6,9,14,15,451.5,337.5,7.45,16.4,727.0,547.93,433.94
2018,6,9,14,30,401.0,342.0,7.5,16.3,677.0,499.23,394.95
2018,6,9,14,45,405.5,324.0,7.55,16.15,650.0,463.85,366.46
2018,6,9,15,0,410.0,306.0,7.6,16.0,623.0,428.0,336.97
2018,6,9,15,15,406.5,289.5,7.6,16.0,590.0,389.73,304.84
2018,6,9,15,30,403.0,273.0,7.6,16.0,557.0,351.85,272.57
2018,6,9,15,45,445.0,239.5,7.75,15.7,534.0,314.84,239.83
2018,6,9,16,0,487.0,206.0,7.9,15.4,511.0,274.05,203.11
2018,6,9,16,15,462.0,195.5,7.85,15.25,466.5,233.73,168.97
2018,6,9,16,30,437.0,185.0,7.8,15.1,422.0,196.14,138.49
2018,6,9,16,45,459.0,160.0,7.8,14.9,387.5,155.17,105.76
2018,6,9,17,0,481.0,135.0,7.8,14.7,353.0,112.7,76.91
2018,6,9,17,15,447.5,123.0,7.75,14.45,306.5,83.16,68.31
2018,6,9,17,30,414.0,111.0,7.7,14.2,260.0,76.92,63.03
2018,6,9,17,45,373.5,97.5,7.65,14.0,216.0,69.16,56.25
2018,6,9,18,0,333.0,84.0,7.6,13.8,172.0,60.95,48.92
2018,6,9,18,15,289.5,70.0,7.5,13.6,135.0,51.9,40.65
2018,6,9,18,30,246.0,56.0,7.4,13.4,98.0,42.4,31.79
2018,6,9,18,45,184.0,42.5,7.35,13.15,68.0,32.83,22.62
2018,6,9,19,0,122.0,29.0,7.3,12.9,38.0,23.86,11.07
2018,6,9,19,15,67.0,16.5,7.15,12.85,21.0,15.73,0.0
2018,6,9,19,30,12.0,4.0,7.0,12.8,4.0,0.0,0.0
2018,6,9,19,45,6.0,2.0,6.9,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,4.85,11.35,7.0,0.0,0.0
2018,6,10,5,0,56.0,13.0,4.9,11.5,14.0,34.52,0.0
2018,6,10,5,15,143.0,26.0,4.9,11.75,40.0,115.01,58.65
2018,6,10,5,30,230.0,39.0,4.9,12.0,66.0,184.69,145.32
2018,6,10,5,45,306.5,49.5,4.9,12.3,103.0,246.74,203.21
2018,6,10,6,0,383.0,60.0,4.9,12.6,140.0,316.13,265.24
2018,6,10,6,15,437.0,69.0,4.8,12.95,184.0,380.92,321.59
2018,6,10,6,30,491.0,78.0,4.7,13.3,228.0,445.8,376.25
2018,6,10,6,45,510.0,91.0,4.65,13.6,271.5,493.96,415.25
2018,6,10,7,0,529.0,104.0,4.6,13.9,315.0,542.33,453.1
2018,6,10,7,15,553.0,113.5,4.5,14.2,360.5,590.56,489.69
2018,6,10,7,30,577.0,123.0,4.4,14.5,406.0,638.89,525.03
2018,6,10,7,45,606.5,129.0,4.3,14.85,454.5,687.63,559.34
2018,6,10,8,0,636.0,135.0,4.2,15.2,503.0,736.23,592.69
2018,6,10,8,15,639.5,149.5,4.05,15.45,545.5,770.79,615.25
2018,6,10,8,30,643.0,164.0,3.9,15.7,588.0,803.21,635.9
2018,6,10,8,45,667.5,169.0,3.8,15.95,635.0,842.56,661.47
2018,6,10,9,0,692.0,174.0,3.7,16.2,682.0,880.44,685.55
2018,6,10,9,15,745.5,161.0,3.7,16.4,734.5,924.52,714.36
2018,6,10,9,30,799.0,148.0,3.7,16.6,787.0,962.69,738.68
2018,6,10,9,45,823.5,142.5,3.7,16.85,825.0,983.98,751.1
2018,6,10,10,0,848.0,137.0,3.7,17.1,863.0,993.82,755.84
2018,6,10,10,15,861.0,135.5,3.75,17.25,892.5,1003.02,760.97
2018,6,10,10,30,874.0,134.0,3.8,17.4,922.0,1009.32,764.24
2018,6,10,10,45,867.5,141.5,3.85,17.55,938.5,1002.44,758.7
2018,6,10,11,0,861.0,149.0,3.9,17.7,955.0,992.51,751.3
2018,6,10,11,15,862.5,150.5,4.05,17.75,967.5,981.61,744.27
2018,6,10,11,30,864.0,152.0,4.2,17.8,980.0,967.91,735.34
2018,6,10,11,45,880.0,142.0,4.35,17.9,990.0,954.25,726.34
2018,6,10,12,0,896.0,132.0,4.5,18.0,1000.0,937.61,715.77
2018,6,10,12,15,910.0,121.5,4.75,17.95,1002.0,915.75,702.64
2018,6,10,12,30,924.0,111.0,5.0,17.9,1004.0,890.93,687.19
2018,6,10,12,45,921.5,111.5,5.2,17.85,995.0,859.57,666.5
2018,6,10,13,0,919.0,112.0,5.4,17.8,986.0,826.11,644.03
2018,6,10,13,15,915.5,111.0,5.55,17.75,969.5,788.62,618.08
2018,6,10,13,30,912.0,110.0,5.7,17.7,953.0,749.39,590.56
2018,6,10,13,45,907.0,109.0,5.85,17.6,929.5,707.58,559.64
2018,6,10,14,0,902.0,108.0,6.0,17.5,906.0,664.47,526.23
2018,6,10,14,15,895.0,106.0,6.1,17.35,876.0,618.22,489.57
2018,6,10,14,30,888.0,104.0,6.2,17.2,846.0,571.23,451.4
2018,6,10,14,45,880.0,102.0,6.3,17.1,811.0,523.18,411.33
2018,6,10,15,0,872.0,100.0,6.4,17.0,776.0,474.86,370.0
2018,6,10,15,15,860.5,98.5,6.4,17.0,736.0,425.48,326.62
2018,6,10,15,30,849.0,97.0,6.4,17.0,696.0,376.54,282.78
2018,6,10,15,45,835.5,94.0,6.55,16.6,651.5,326.46,237.97
2018,6,10,16,0,822.0,91.0,6.7,16.2,607.0,270.65,188.32
2018,6,10,16,15,805.5,87.0,6.7,15.95,559.5,221.26,144.42
2018,6,10,16,30,789.0,83.0,6.7,15.7,512.0,173.67,104.19
2018,6,10,16,45,766.0,79.0,6.7,15.45,462.5,127.42,69.75
2018,6,10,17,0,743.0,75.0,6.7,15.2,413.0,83.9,45.22
2018,6,10,17,15,711.5,71.0,6.65,14.95,363.0,49.09,38.05
2018,6,10,17,30,680.0,67.0,6.6,14.7,313.0,47.98,37.21
2018,6,10,17,45,636.5,62.0,6.55,14.4,264.0,41.78,31.78
2018,6,10,18,0,593.0,57.0,6.5,14.1,215.0,39.88,30.09
2018,6,10,18,15,527.0,51.0,6.25,13.9,169.5,37.02,27.39
2018,6,10,18,30,461.0,45.0,6.0,13.7,124.0,34.05,24.43
2018,6,10,18,45,359.5,36.5,5.8,13.5,86.0,28.65,19.04
2018,6,10,19,0,258.0,28.0,5.6,13.3,48.0,23.03,10.8
2018,6,10,19,15,143.5,16.0,5.5,13.2,26.0,15.25,0.0
2018,6,10,19,30,29.0,4.0,5.4,13.1,4.0,0.0,0.0
2018,6,10,19,45,14.5,2.0,5.25,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,47.5,6.5,4.25,12.55,7.5,0.0,0.0
2018,6,11,5,0,95.0,13.0,4.3,12.7,15.0,49.92,0.0
2018,6,11,5,15,215.0,23.5,4.25,12.95,44.0,143.97,74.58
2018,6,11,5,30,335.0,34.0,4.2,13.2,73.0,230.99,181.58
2018,6,11,5,45,400.0,42.5,4.15,13.45,111.0,291.03,238.53
2018,6,11,6,0,465.0,51.0,4.1,13.7,149.0,356.67,297.18
2018,6,11,6,15,365.5,74.0,4.05,14.0,163.5,337.91,283.3
2018,6,11,6,30,266.0,97.0,4.0,14.3,178.0,301.29,252.84
2018,6,11,6,45,293.0,113.5,3.95,14.55,218.0,349.13,292.6
2018,6,11,7,0,320.0,130.0,3.9,14.8,258.0,398.28,332.12
2018,6,11,7,15,399.5,135.0,3.85,15.1,316.5,490.08,405.31
2018,6,11,7,30,479.0,140.0,3.8,15.4,375.0,572.41,469.11
2018,6,11,7,45,529.0,146.0,3.75,15.65,431.0,634.85,515.61
2018,6,11,8,0,579.0,152.0,3.7,15.9,487.0,705.77,566.96
2018,6,11,8,15,677.5,132.0,3.65,16.25,555.5,784.6,622.1
2018,6,11,8,30,776.0,112.0,3.6,16.6,624.0,861.35,674.15
2018,6,11,8,45,820.0,103.5,3.55,16.9,676.5,906.34,702.64
2018,6,11,9,0,864.0,95.0,3.5,17.2,729.0,942.57,724.83
2018,6,11,9,15,673.0,174.0,3.45,17.45,684.0,868.82,670.52
2018,6,11,9,30,482.0,253.0,3.4,17.7,639.0,766.05,592.92
2018,6,11,9,45,333.5,327.5,3.4,18.0,599.5,686.18,529.83
2018,6,11,10,0,185.0,402.0,3.4,18.3,560.0,603.32,463.52
2018,6,11,10,15,185.5,422.0,3.4,18.5,585.0,620.87,475.47
2018,6,11,10,30,186.0,442.0,3.4,18.7,610.0,637.26,486.0
2018,6,11,10,45,161.0,452.5,3.45,18.9,600.0,617.66,470.16
2018,6,11,11,0,136.0,463.0,3.5,19.1,590.0,597.58,454.22
2018,6,11,11,15,127.0,468.5,3.6,19.25,588.5,587.62,446.46
2018,6,11,11,30,118.0,474.0,3.7,19.4,587.0,577.24,438.37
2018,6,11,11,45,131.5,470.5,3.8,19.5,597.5,578.69,439.83
2018,6,11,12,0,145.0,467.0,3.9,19.6,608.0,579.2,440.55
2018,6,11,12,15,215.0,421.5,4.05,19.65,629.5,591.26,452.01
2018,6,11,12,30,285.0,376.0,4.2,19.7,651.0,596.88,458.61
2018,6,11,12,45,214.0,382.0,4.4,19.75,587.5,530.16,408.08
2018,6,11,13,0,143.0,388.0,4.6,19.8,524.0,468.97,361.27
2018,6,11,13,15,127.0,386.0,4.8,19.75,505.5,446.02,344.25
2018,6,11,13,30,111.0,384.0,5.0,19.7,487.0,424.05,327.72
2018,6,11,13,45,325.0,309.0,5.15,19.7,599.0,488.29,381.15
2018,6,11,14,0,539.0,234.0,5.3,19.7,711.0,539.67,422.72
2018,6,11,14,15,714.0,173.0,5.45,19.6,783.0,566.79,443.87
2018,6,11,14,30,889.0,112.0,5.6,19.5,855.0,579.4,452.45
2018,6,11,14,45,880.5,109.5,5.7,19.45,819.5,530.61,412.22
2018,6,11,15,0,872.0,107.0,5.8,19.4,784.0,481.6,370.99
2018,6,11,15,15,860.0,105.5,5.8,19.4,743.5,431.97,328.08
2018,6,11,15,30,848.0,104.0,5.8,19.4,703.0,382.83,284.73
2018,6,11,15,45,834.0,101.5,5.9,19.1,659.0,326.63,235.66
2018,6,11,16,0,820.0,99.0,6.0,18.8,615.0,277.62,191.96
2018,6,11,16,15,801.0,96.5,5.95,18.55,567.5,229.0,149.32
2018,6,11,16,30,782.0,94.0,5.9,18.3,520.0,182.44,110.49
2018,6,11,16,45,756.0,90.0,5.85,18.1,469.5,136.22,76.47
2018,6,11,17,0,730.0,86.0,5.8,17.9,419.0,93.07,52.24
2018,6,11,17,15,695.0,82.0,5.65,17.5,368.5,52.14,40.32
2018,6,11,17,30,660.0,78.0,5.5,17.1,318.0,51.63,40.06
2018,6,11,17,45,610.5,72.5,5.4,16.75,268.0,49.84,38.6
2018,6,11,18,0,561.0,67.0,5.3,16.4,218.0,47.96,36.95
2018,6,11,18,15,489.0,59.5,5.05,16.0,171.0,44.22,33.51
2018,6,11,18,30,417.0,52.0,4.8,15.6,124.0,40.32,29.73
2018,6,11,18,45,312.0,41.5,4.6,15.25,86.0,33.32,22.92
2018,6,11,19,0,207.0,31.0,4.4,14.9,48.0,24.48,12.05
2018,6,11,19,15,112.5,17.5,4.2,14.7,26.0,16.68,0.0
2018,6,11,19,30,18.0,4.0,4.0,14.5,4.0,3.81,0.0
2018,6,11,19,45,9.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
