Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,45,819.0,79.0,4.95,16.9,497.5,142.19,77.99
2018,6,21,17,0,795.0,76.0,4.9,16.8,446.0,96.52,50.3
2018,6,21,17,15,763.0,73.0,4.85,16.55,394.0,53.76,41.88
2018,6,21,17,30,731.0,70.0,4.8,16.3,342.0,50.11,38.83
2018,6,21,17,45,686.0,65.5,4.75,16.05,290.5,48.54,37.56
2018,6,21,18,0,641.0,61.0,4.7,15.8,239.0,42.7,32.4
2018,6,21,18,15,574.5,55.0,4.5,15.4,190.5,39.95,29.88
2018,6,21,18,30,508.0,49.0,4.3,15.0,142.0,37.11,27.1
2018,6,21,18,45,403.5,40.5,4.15,14.65,100.5,31.84,21.93
2018,6,21,19,0,299.0,32.0,4.0,14.3,59.0,26.37,15.13
2018,6,21,19,15,173.0,20.0,3.9,14.1,33.5,16.92,0.0
2018,6,21,19,30,47.0,8.0,3.8,13.9,8.0,7.63,0.0
2018,6,21,19,45,23.5,4.0,3.7,13.7,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,2.95,12.45,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,2.9,12.6,14.0,44.21,0.0
2018,6,22,5,15,212.0,24.0,2.9,12.95,44.0,140.38,62.17
2018,6,22,5,30,340.0,36.0,2.9,13.3,74.0,233.49,181.72
2018,6,22,5,45,390.0,44.5,2.85,13.6,108.5,285.92,232.78
2018,6,22,6,0,440.0,53.0,2.8,13.9,143.0,342.36,283.48
2018,6,22,6,15,226.0,77.5,2.65,14.2,124.5,241.93,201.45
2018,6,22,6,30,12.0,102.0,2.5,14.5,106.0,110.37,88.31
2018,6,22,6,45,28.0,126.0,2.4,14.85,136.5,155.66,126.59
2018,6,22,7,0,44.0,150.0,2.3,15.2,167.0,194.26,158.35
2018,6,22,7,15,96.0,176.0,2.25,15.6,220.5,264.03,215.8
2018,6,22,7,30,148.0,202.0,2.2,16.0,274.0,349.53,283.88
2018,6,22,7,45,256.5,208.5,2.15,16.4,349.5,463.21,373.22
2018,6,22,8,0,365.0,215.0,2.1,16.8,425.0,569.7,453.74
2018,6,22,8,15,594.5,162.0,2.05,17.15,537.0,742.97,582.3
2018,6,22,8,30,824.0,109.0,2.0,17.5,649.0,900.46,687.94
2018,6,22,8,45,851.5,106.5,2.0,17.85,697.5,938.21,709.11
2018,6,22,9,0,879.0,104.0,2.0,18.2,746.0,966.21,724.81
2018,6,22,9,15,871.5,114.0,2.0,18.55,779.5,980.46,731.43
2018,6,22,9,30,864.0,124.0,2.0,18.9,813.0,991.35,736.06
2018,6,22,9,45,858.5,134.5,2.05,19.25,843.0,1001.38,740.88
2018,6,22,10,0,853.0,145.0,2.1,19.6,873.0,1017.39,749.7
2018,6,22,10,15,869.0,142.0,2.15,19.9,904.5,1019.15,749.42
2018,6,22,10,30,885.0,139.0,2.2,20.2,936.0,1027.33,753.58
2018,6,22,10,45,902.0,133.0,2.3,20.5,961.5,1030.47,755.1
2018,6,22,11,0,919.0,127.0,2.4,20.8,987.0,1030.53,754.76
2018,6,22,11,15,933.5,121.0,2.5,20.95,1005.5,1025.0,751.34
2018,6,22,11,30,948.0,115.0,2.6,21.1,1024.0,1016.28,745.95
2018,6,22,11,45,949.0,115.5,2.75,21.25,1030.5,998.01,734.85
2018,6,22,12,0,950.0,116.0,2.9,21.4,1037.0,976.89,721.88
2018,6,22,12,15,949.5,116.0,3.1,21.4,1036.0,951.26,706.59
2018,6,22,12,30,949.0,116.0,3.3,21.4,1035.0,923.13,689.4
2018,6,22,12,45,946.5,116.5,3.45,21.45,1026.5,891.41,669.07
2018,6,22,13,0,944.0,117.0,3.6,21.5,1018.0,857.53,647.05
2018,6,22,13,15,940.5,116.5,3.8,21.45,1002.0,819.97,622.68
2018,6,22,13,30,937.0,116.0,4.0,21.4,986.0,780.6,596.67
2018,6,22,13,45,932.5,115.0,4.2,21.35,963.5,738.46,567.41
2018,6,22,14,0,928.0,114.0,4.4,21.3,941.0,694.91,535.35
2018,6,22,14,15,921.5,112.5,4.5,21.2,911.0,648.5,500.24
2018,6,22,14,30,915.0,111.0,4.6,21.1,881.0,601.23,463.49
2018,6,22,14,45,906.0,109.5,4.7,21.0,845.5,552.01,424.21
2018,6,22,15,0,897.0,108.0,4.8,20.9,810.0,502.55,383.61
2018,6,22,15,15,886.0,106.0,4.8,20.9,769.5,451.81,340.63
2018,6,22,15,30,875.0,104.0,4.8,20.9,729.0,401.42,296.98
2018,6,22,15,45,860.5,101.5,4.85,20.6,683.5,350.1,252.3
2018,6,22,16,0,846.0,99.0,4.9,20.3,638.0,293.29,202.94
2018,6,22,16,15,827.0,96.0,4.85,20.1,589.5,242.85,158.93
2018,6,22,16,30,808.0,93.0,4.8,19.9,541.0,194.42,118.3
2018,6,22,16,45,783.0,89.5,4.75,19.7,490.0,147.15,82.6
2018,6,22,17,0,758.0,86.0,4.7,19.5,439.0,102.82,55.9
2018,6,22,17,15,724.5,82.0,4.6,19.1,387.5,55.53,42.97
2018,6,22,17,30,691.0,78.0,4.5,18.7,336.0,51.18,39.39
2018,6,22,17,45,643.5,72.5,4.45,18.35,284.5,49.37,37.93
2018,6,22,18,0,596.0,67.0,4.4,18.0,233.0,47.45,36.28
2018,6,22,18,15,526.5,60.0,4.3,17.5,185.0,44.11,33.26
2018,6,22,18,30,457.0,53.0,4.2,17.0,137.0,40.63,29.94
2018,6,22,18,45,353.0,43.5,4.1,16.5,97.0,34.61,24.13
2018,6,22,19,0,249.0,34.0,4.0,16.0,57.0,26.76,15.38
2018,6,22,19,15,141.5,21.0,3.95,15.75,32.5,16.81,0.0
2018,6,22,19,30,34.0,8.0,3.9,15.5,8.0,7.63,0.0
2018,6,22,19,45,17.0,4.0,3.85,15.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,23,4,45,34.5,5.5,2.85,13.55,6.5,0.0,0.0
2018,6,23,5,0,69.0,11.0,2.9,13.7,13.0,37.35,0.0
2018,6,23,5,15,190.0,23.5,2.9,14.0,42.0,129.63,54.39
2018,6,23,5,30,311.0,36.0,2.9,14.3,71.0,219.18,169.6
2018,6,23,5,45,406.0,44.5,2.9,14.6,113.5,294.1,238.5
2018,6,23,6,0,501.0,53.0,2.9,14.9,156.0,377.11,310.68
2018,6,23,6,15,564.0,59.0,2.85,15.25,204.5,444.9,368.32
2018,6,23,6,30,627.0,65.0,2.8,15.6,253.0,517.0,427.11
2018,6,23,6,45,672.0,69.5,2.7,15.9,304.5,578.49,475.03
2018,6,23,7,0,717.0,74.0,2.6,16.2,356.0,638.68,518.74
2018,6,23,7,15,748.5,77.0,2.65,16.7,407.5,691.91,556.03
2018,6,23,7,30,780.0,80.0,2.7,17.2,459.0,745.39,592.49
2018,6,23,7,45,804.0,82.0,2.75,17.7,509.0,791.28,622.57
2018,6,23,8,0,828.0,84.0,2.8,18.2,559.0,836.35,651.52
2018,6,23,8,15,845.5,86.5,2.85,18.7,606.5,867.64,670.32
2018,6,23,8,30,863.0,89.0,2.9,19.2,654.0,904.65,692.98
2018,6,23,8,45,877.0,90.5,2.9,19.65,698.0,935.32,710.73
2018,6,23,9,0,891.0,92.0,2.9,20.1,742.0,963.78,726.87
2018,6,23,9,15,883.5,101.5,2.85,20.55,775.5,978.0,732.93
2018,6,23,9,30,876.0,111.0,2.8,21.0,809.0,988.81,736.9
2018,6,23,9,45,904.0,102.5,2.8,21.5,849.5,1011.81,749.32
2018,6,23,10,0,932.0,94.0,2.8,22.0,890.0,1032.29,759.94
2018,6,23,10,15,936.5,95.5,2.8,22.35,917.0,1037.45,761.06
2018,6,23,10,30,941.0,97.0,2.8,22.7,944.0,1039.43,760.39
2018,6,23,10,45,937.5,102.5,2.8,23.05,963.0,1034.46,755.39
2018,6,23,11,0,934.0,108.0,2.8,23.4,982.0,1026.26,748.5
2018,6,23,11,15,936.5,109.0,2.85,23.55,996.0,1016.21,741.61
2018,6,23,11,30,939.0,110.0,2.9,23.7,1010.0,1003.1,732.83
2018,6,23,11,45,946.5,106.0,2.95,23.85,1018.5,986.84,722.08
2018,6,23,12,0,954.0,102.0,3.0,24.0,1027.0,967.6,709.46
2018,6,23,12,15,953.5,102.5,3.1,24.0,1026.5,942.59,693.85
2018,6,23,12,30,953.0,103.0,3.2,24.0,1026.0,915.03,676.48
2018,6,23,12,45,951.0,103.0,3.3,23.95,1017.5,883.34,656.34
2018,6,23,13,0,949.0,103.0,3.4,23.9,1009.0,849.45,634.53
2018,6,23,13,15,946.0,102.5,3.5,23.8,993.5,812.26,610.36
2018,6,23,13,30,943.0,102.0,3.6,23.7,978.0,773.2,584.61
2018,6,23,13,45,938.5,101.5,3.65,23.6,955.5,731.4,556.0
2018,6,23,14,0,934.0,101.0,3.7,23.5,933.0,688.16,524.19
2018,6,23,14,15,928.5,100.0,3.7,23.35,904.5,642.64,489.89
2018,6,23,14,30,923.0,99.0,3.7,23.2,876.0,596.13,453.99
2018,6,23,14,45,915.5,97.5,3.7,23.1,841.5,547.41,415.4
2018,6,23,15,0,908.0,96.0,3.7,23.0,807.0,498.28,375.45
2018,6,23,15,15,897.5,94.0,3.7,23.0,766.5,447.32,332.94
2018,6,23,15,30,887.0,92.0,3.7,23.0,726.0,396.65,289.67
2018,6,23,15,45,874.0,90.0,3.55,22.65,681.5,345.7,245.66
2018,6,23,16,0,861.0,88.0,3.4,22.3,637.0,295.67,201.98
2018,6,23,16,15,844.0,85.5,3.3,22.0,589.5,245.54,158.72
2018,6,23,16,30,827.0,83.0,3.2,21.7,542.0,190.01,112.84
2018,6,23,16,45,804.5,79.5,3.05,21.4,491.5,142.04,76.81
2018,6,23,17,0,782.0,76.0,2.9,21.1,441.0,96.74,49.6
2018,6,23,17,15,749.5,73.0,2.8,20.6,389.5,54.54,41.84
2018,6,23,17,30,717.0,70.0,2.7,20.1,338.0,50.0,38.13
2018,6,23,17,45,672.5,65.5,2.55,19.6,287.0,44.01,33.05
2018,6,23,18,0,628.0,61.0,2.4,19.1,236.0,42.61,31.89
2018,6,23,18,15,560.0,54.5,2.25,18.55,187.5,39.44,29.05
2018,6,23,18,30,492.0,48.0,2.1,18.0,139.0,36.13,25.92
2018,6,23,18,45,388.0,40.0,1.95,17.45,98.5,31.28,21.22
2018,6,23,19,0,284.0,32.0,1.8,16.9,58.0,26.28,15.01
2018,6,23,19,15,165.5,20.0,1.75,16.6,33.0,15.97,0.0
2018,6,23,19,30,47.0,8.0,1.7,16.3,8.0,7.63,0.0
2018,6,23,19,45,23.5,4.0,1.65,16.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.25,13.95,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.1,11.0,34.01,0.0
2018,6,24,5,15,158.0,23.0,3.5,14.3,37.5,114.59,45.01
2018,6,24,5,30,253.0,36.0,3.6,14.5,64.0,190.2,146.64
2018,6,24,5,45,296.5,45.5,3.7,14.75,94.0,233.99,189.78
2018,6,24,6,0,340.0,55.0,3.8,15.0,124.0,282.24,233.64
2018,6,24,6,15,170.0,55.0,3.85,15.25,89.5,176.74,146.75
2018,6,24,6,30,0.0,55.0,3.9,15.5,55.0,51.13,37.91
2018,6,24,6,45,1.0,79.5,3.95,15.75,80.0,75.91,58.89
2018,6,24,7,0,2.0,104.0,4.0,16.0,105.0,101.52,80.19
2018,6,24,7,15,21.0,144.5,4.0,16.25,154.5,158.6,127.82
2018,6,24,7,30,40.0,185.0,4.0,16.5,204.0,228.73,185.02
2018,6,24,7,45,38.5,202.5,4.0,16.75,222.5,245.91,197.87
2018,6,24,8,0,37.0,220.0,4.0,17.0,241.0,262.84,210.45
2018,6,24,8,15,28.5,223.5,4.0,17.2,240.5,257.26,204.87
2018,6,24,8,30,20.0,227.0,4.0,17.4,240.0,239.84,189.99
2018,6,24,8,45,17.0,232.0,4.0,17.6,243.5,241.19,190.32
2018,6,24,9,0,14.0,237.0,4.0,17.8,247.0,242.55,190.64
2018,6,24,9,15,21.0,269.5,3.95,17.95,285.5,281.59,220.91
2018,6,24,9,30,28.0,302.0,3.9,18.1,324.0,333.63,260.68
2018,6,24,9,45,123.5,306.0,3.85,18.25,410.5,443.04,347.17
2018,6,24,10,0,219.0,310.0,3.8,18.4,497.0,552.03,430.55
2018,6,24,10,15,349.5,307.5,3.75,18.55,617.0,687.85,531.85
2018,6,24,10,30,480.0,305.0,3.7,18.7,737.0,809.4,619.49
2018,6,24,10,45,593.0,266.5,3.65,18.8,812.5,876.43,667.48
2018,6,24,11,0,706.0,228.0,3.6,18.9,888.0,938.16,709.99
2018,6,24,11,15,797.5,184.5,3.6,18.95,940.5,964.66,726.96
2018,6,24,11,30,889.0,141.0,3.6,19.0,993.0,985.71,740.51
2018,6,24,11,45,891.0,140.5,3.55,19.0,999.5,968.17,727.87
2018,6,24,12,0,893.0,140.0,3.5,19.0,1006.0,947.96,713.82
2018,6,24,12,15,896.0,138.0,3.45,19.05,1006.5,924.73,697.66
2018,6,24,12,30,899.0,136.0,3.4,19.1,1007.0,899.04,679.87
2018,6,24,12,45,902.5,132.5,3.4,19.1,1000.5,870.06,660.27
2018,6,24,13,0,906.0,129.0,3.4,19.1,994.0,838.74,639.0
2018,6,24,13,15,772.0,199.0,3.35,19.05,928.0,766.6,587.79
2018,6,24,13,30,638.0,269.0,3.3,19.0,862.0,698.49,535.89
2018,6,24,13,45,701.5,229.5,3.3,19.0,867.0,678.49,522.44
2018,6,24,14,0,765.0,190.0,3.3,19.0,872.0,654.72,505.26
2018,6,24,14,15,818.5,156.5,3.25,18.9,865.0,622.58,481.07
2018,6,24,14,30,872.0,123.0,3.2,18.8,858.0,588.44,454.35
2018,6,24,14,45,862.0,122.0,3.2,18.7,823.0,541.03,416.39
2018,6,24,15,0,852.0,121.0,3.2,18.6,788.0,493.5,377.41
2018,6,24,15,15,840.0,118.5,3.2,18.6,748.0,438.79,331.94
2018,6,24,15,30,828.0,116.0,3.2,18.6,708.0,389.38,289.46
2018,6,24,15,45,812.0,113.0,3.15,18.35,663.0,339.1,245.81
2018,6,24,16,0,796.0,110.0,3.1,18.1,618.0,290.19,202.88
2018,6,24,16,15,775.0,106.5,3.05,17.9,570.0,241.39,160.55
2018,6,24,16,30,754.0,103.0,3.0,17.7,522.0,194.84,121.61
2018,6,24,16,45,727.5,99.0,3.0,17.5,472.0,144.09,82.87
2018,6,24,17,0,701.0,95.0,3.0,17.3,422.0,101.65,56.89
2018,6,24,17,15,666.5,89.5,2.95,17.05,371.5,61.2,48.3
2018,6,24,17,30,632.0,84.0,2.9,16.8,321.0,55.48,43.49
2018,6,24,17,45,585.0,78.0,2.9,16.55,271.5,53.52,41.89
2018,6,24,18,0,538.0,72.0,2.9,16.3,222.0,51.44,40.07
2018,6,24,18,15,473.5,63.5,2.8,16.05,176.5,47.0,36.04
2018,6,24,18,30,409.0,55.0,2.7,15.8,131.0,42.33,31.61
2018,6,24,18,45,318.5,43.5,2.6,15.55,92.0,34.5,24.17
2018,6,24,19,0,228.0,32.0,2.5,15.3,53.0,25.08,14.22
2018,6,24,19,15,132.5,19.5,2.4,15.2,30.0,15.53,0.0
2018,6,24,19,30,37.0,7.0,2.3,15.1,7.0,6.67,0.0
2018,6,24,19,45,18.5,3.5,2.2,15.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,25,4,45,27.0,5.0,3.65,13.8,5.5,0.0,0.0
2018,6,25,5,0,54.0,10.0,3.8,13.9,11.0,30.47,0.0
2018,6,25,5,15,149.5,24.0,3.8,14.05,38.0,112.16,41.25
2018,6,25,5,30,245.0,38.0,3.8,14.2,65.0,189.35,145.85
2018,6,25,5,45,295.0,44.0,3.85,14.35,92.5,230.84,187.47
2018,6,25,6,0,345.0,50.0,3.9,14.5,120.0,283.29,235.0
2018,6,25,6,15,172.5,35.0,3.8,14.65,70.0,161.59,134.61
2018,6,25,6,30,0.0,20.0,3.7,14.8,20.0,18.54,10.23
2018,6,25,6,45,0.0,29.5,3.6,14.95,29.5,27.37,17.8
2018,6,25,7,0,0.0,39.0,3.5,15.1,39.0,36.22,25.27
2018,6,25,7,15,0.0,72.5,3.4,15.35,72.5,67.47,51.55
2018,6,25,7,30,0.0,106.0,3.3,15.6,106.0,100.27,78.68
2018,6,25,7,45,2.5,134.0,3.15,15.85,135.5,130.34,103.2
2018,6,25,8,0,5.0,162.0,3.0,16.1,165.0,160.6,127.49
2018,6,25,8,15,14.0,195.5,3.0,16.35,204.5,202.49,161.07
2018,6,25,8,30,23.0,229.0,3.0,16.6,244.0,244.72,194.32
2018,6,25,8,45,30.0,258.0,3.0,16.8,279.0,293.5,232.1
2018,6,25,9,0,37.0,287.0,3.0,17.0,314.0,330.21,259.9
2018,6,25,9,15,37.5,301.5,3.1,17.2,330.0,344.48,270.06
2018,6,25,9,30,38.0,316.0,3.2,17.4,346.0,358.52,280.1
2018,6,25,9,45,50.0,344.0,3.25,17.6,385.5,398.09,309.86
2018,6,25,10,0,62.0,372.0,3.3,17.8,425.0,437.19,338.82
2018,6,25,10,15,77.5,398.0,3.4,17.9,466.5,477.03,368.38
2018,6,25,10,30,93.0,424.0,3.5,18.0,508.0,516.08,397.08
2018,6,25,10,45,99.0,437.0,3.6,18.1,528.0,531.4,407.91
2018,6,25,11,0,105.0,450.0,3.7,18.2,548.0,546.02,418.34
2018,6,25,11,15,125.0,461.5,3.8,18.2,580.0,580.19,443.63
2018,6,25,11,30,145.0,473.0,3.9,18.2,612.0,603.44,460.86
2018,6,25,11,45,225.0,451.5,4.0,18.2,669.0,649.05,496.53
2018,6,25,12,0,305.0,430.0,4.1,18.2,726.0,695.04,531.87
2018,6,25,12,15,344.5,411.0,4.2,18.2,745.0,698.48,535.43
2018,6,25,12,30,384.0,392.0,4.3,18.2,764.0,700.68,538.28
2018,6,25,12,45,393.0,386.5,4.4,18.2,764.5,685.04,527.46
2018,6,25,13,0,402.0,381.0,4.5,18.2,765.0,668.16,515.69
2018,6,25,13,15,348.5,403.5,4.6,18.15,732.5,628.88,485.82
2018,6,25,13,30,295.0,426.0,4.7,18.1,700.0,591.24,457.07
2018,6,25,13,45,409.0,364.5,4.8,18.05,734.5,596.46,463.79
2018,6,25,14,0,523.0,303.0,4.9,18.0,769.0,596.07,465.3
2018,6,25,14,15,712.5,204.0,5.0,17.9,817.0,597.3,468.32
2018,6,25,14,30,902.0,105.0,5.1,17.8,865.0,590.51,463.34
2018,6,25,14,45,895.5,102.5,5.15,17.75,831.0,542.39,423.72
2018,6,25,15,0,889.0,100.0,5.2,17.7,797.0,493.82,382.84
2018,6,25,15,15,878.5,98.0,5.2,17.7,757.0,443.74,339.64
2018,6,25,15,30,868.0,96.0,5.2,17.7,717.0,393.96,295.74
2018,6,25,15,45,855.5,93.5,5.35,17.4,673.5,343.65,251.17
2018,6,25,16,0,843.0,91.0,5.5,17.1,630.0,294.24,206.84
2018,6,25,16,15,827.5,88.5,5.55,16.9,583.5,238.34,157.64
2018,6,25,16,30,812.0,86.0,5.6,16.7,537.0,190.8,116.86
2018,6,25,16,45,790.0,82.0,5.65,16.55,487.0,143.19,80.02
2018,6,25,17,0,768.0,78.0,5.7,16.4,437.0,98.19,52.06
2018,6,25,17,15,737.5,74.5,5.75,16.1,386.5,56.26,44.15
2018,6,25,17,30,707.0,71.0,5.8,15.8,336.0,50.74,39.47
2018,6,25,17,45,663.0,66.5,5.85,15.55,285.5,44.71,34.22
2018,6,25,18,0,619.0,62.0,5.9,15.3,235.0,43.35,33.04
2018,6,25,18,15,554.5,55.5,5.85,15.05,187.5,40.23,30.17
2018,6,25,18,30,490.0,49.0,5.8,14.8,140.0,36.97,27.0
2018,6,25,18,45,390.5,40.5,5.7,14.5,99.5,31.71,21.85
2018,6,25,19,0,291.0,32.0,5.6,14.2,59.0,26.24,15.23
2018,6,25,19,15,169.5,20.0,5.55,14.05,33.5,16.81,0.0
2018,6,25,19,30,48.0,8.0,5.5,13.9,8.0,7.63,0.0
2018,6,25,19,45,24.0,4.0,5.4,13.75,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.8,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.35,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.4,12.8,13.0,37.37,0.0
2018,6,26,5,15,187.5,25.5,4.4,13.05,42.5,130.59,45.4
2018,6,26,5,30,308.0,39.0,4.4,13.3,72.0,219.15,169.63
2018,6,26,5,45,378.0,48.5,4.4,13.55,110.0,282.49,230.4
2018,6,26,6,0,448.0,58.0,4.4,13.8,148.0,351.31,291.97
2018,6,26,6,15,290.0,83.5,4.3,14.05,148.0,301.21,251.84
2018,6,26,6,30,132.0,109.0,4.2,14.3,148.0,216.52,180.12
2018,6,26,6,45,92.5,129.0,4.15,14.55,159.0,215.72,178.58
2018,6,26,7,0,53.0,149.0,4.1,14.8,170.0,199.88,163.93
2018,6,26,7,15,77.0,174.5,4.05,15.05,209.5,247.57,203.2
2018,6,26,7,30,101.0,200.0,4.0,15.3,249.0,296.4,242.54
2018,6,26,7,45,132.0,224.0,3.95,15.6,295.0,363.41,295.63
2018,6,26,8,0,163.0,248.0,3.9,15.9,341.0,418.94,338.61
2018,6,26,8,15,214.5,263.5,3.9,16.1,397.0,483.71,388.86
2018,6,26,8,30,266.0,279.0,3.9,16.3,453.0,564.71,450.09
2018,6,26,8,45,326.5,283.5,3.9,16.55,511.5,628.61,497.74
2018,6,26,9,0,387.0,288.0,3.9,16.8,570.0,693.8,545.46
2018,6,26,9,15,447.5,280.5,3.95,16.95,623.5,760.37,593.63
2018,6,26,9,30,508.0,273.0,4.0,17.1,677.0,813.28,631.54
2018,6,26,9,45,527.5,279.5,4.0,17.3,714.5,840.0,648.94
2018,6,26,10,0,547.0,286.0,4.0,17.5,752.0,864.89,665.11
2018,6,26,10,15,604.5,268.5,4.05,17.6,799.0,903.26,692.46
2018,6,26,10,30,662.0,251.0,4.1,17.7,846.0,937.08,716.41
2018,6,26,10,45,790.0,189.0,4.15,17.8,915.5,985.92,749.26
2018,6,26,11,0,918.0,127.0,4.2,17.9,985.0,1029.99,778.36
2018,6,26,11,15,934.5,120.0,4.25,17.95,1004.5,1025.57,774.67
2018,6,26,11,30,951.0,113.0,4.3,18.0,1024.0,1017.93,769.28
2018,6,26,11,45,953.0,112.5,4.35,18.0,1031.0,999.75,756.9
2018,6,26,12,0,955.0,112.0,4.4,18.0,1038.0,978.7,742.94
2018,6,26,12,15,956.5,110.5,4.4,18.05,1037.5,953.52,725.58
2018,6,26,12,30,958.0,109.0,4.4,18.1,1037.0,925.74,706.45
2018,6,26,12,45,959.0,107.0,4.45,18.1,1029.5,894.58,685.46
2018,6,26,13,0,960.0,105.0,4.5,18.1,1022.0,861.04,662.69
2018,6,26,13,15,894.5,140.0,4.6,18.1,983.5,806.96,625.37
2018,6,26,13,30,829.0,175.0,4.7,18.1,945.0,755.72,588.49
2018,6,26,13,45,754.0,207.5,4.75,18.1,895.0,696.05,542.95
2018,6,26,14,0,679.0,240.0,4.8,18.1,845.0,640.85,500.13
2018,6,26,14,15,809.0,168.0,4.9,18.0,866.0,627.47,491.24
2018,6,26,14,30,939.0,96.0,5.0,17.9,887.0,603.77,472.93
2018,6,26,14,45,932.0,94.0,5.05,17.85,852.0,554.18,432.27
2018,6,26,15,0,925.0,92.0,5.1,17.8,817.0,504.12,390.25
2018,6,26,15,15,914.5,90.0,5.1,17.8,776.0,452.35,345.67
2018,6,26,15,30,904.0,88.0,5.1,17.8,735.0,400.86,300.33
2018,6,26,15,45,891.5,86.0,5.2,17.5,690.5,349.22,254.51
2018,6,26,16,0,879.0,84.0,5.3,17.2,646.0,298.45,208.91
2018,6,26,16,15,862.5,81.5,5.3,17.05,597.5,247.51,163.53
2018,6,26,16,30,846.0,79.0,5.3,16.9,549.0,198.2,121.29
2018,6,26,16,45,824.0,76.0,5.35,16.7,498.5,142.52,77.92
2018,6,26,17,0,802.0,73.0,5.4,16.5,448.0,96.59,49.51
2018,6,26,17,15,771.5,69.5,5.4,16.25,396.0,52.94,41.2
2018,6,26,17,30,741.0,66.0,5.4,16.0,344.0,46.78,35.93
2018,6,26,17,45,698.0,61.5,5.4,15.7,292.5,45.06,34.52
2018,6,26,18,0,655.0,57.0,5.4,15.4,241.0,43.27,32.96
2018,6,26,18,15,591.0,51.5,5.3,15.15,192.5,36.95,27.25
2018,6,26,18,30,527.0,46.0,5.2,14.9,144.0,34.37,24.71
2018,6,26,18,45,399.0,38.5,5.15,14.6,100.0,29.84,20.24
2018,6,26,19,0,271.0,31.0,5.1,14.3,56.0,25.21,14.43
2018,6,26,19,15,165.5,20.0,5.0,14.15,32.5,15.95,0.0
2018,6,26,19,30,60.0,9.0,4.9,14.0,9.0,8.58,0.0
2018,6,26,19,45,30.0,4.5,4.8,13.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,27,4,45,29.5,6.0,4.25,12.85,6.5,0.0,0.0
2018,6,27,5,0,59.0,12.0,4.3,12.9,13.0,34.22,0.0
2018,6,27,5,15,116.5,19.0,4.3,13.05,29.0,89.11,26.4
2018,6,27,5,30,174.0,26.0,4.3,13.2,45.0,135.62,103.47
2018,6,27,5,45,266.0,37.0,4.3,13.35,82.5,210.04,171.11
2018,6,27,6,0,358.0,48.0,4.3,13.5,120.0,287.68,239.79
2018,6,27,6,15,179.0,38.0,4.3,13.75,74.0,169.9,142.17
2018,6,27,6,30,0.0,28.0,4.3,14.0,28.0,25.97,16.65
2018,6,27,6,45,0.0,38.0,4.25,14.2,38.0,35.28,24.63
2018,6,27,7,0,0.0,48.0,4.2,14.4,48.0,44.6,32.49
2018,6,27,7,15,0.0,72.5,4.2,14.7,72.5,67.47,51.68
2018,6,27,7,30,0.0,97.0,4.2,15.0,97.0,91.19,71.31
2018,6,27,7,45,0.0,107.5,4.2,15.25,107.5,101.33,79.4
2018,6,27,8,0,0.0,118.0,4.2,15.5,118.0,111.45,87.41
2018,6,27,8,15,0.0,128.0,4.25,15.7,128.0,121.07,94.96
2018,6,27,8,30,0.0,138.0,4.3,15.9,138.0,130.68,102.45
2018,6,27,8,45,0.5,145.0,4.35,16.1,145.5,137.78,107.88
2018,6,27,9,0,1.0,152.0,4.4,16.3,153.0,144.9,113.32
2018,6,27,9,15,1.0,149.5,4.45,16.45,150.5,142.26,110.87
2018,6,27,9,30,1.0,147.0,4.5,16.6,148.0,139.7,108.52
2018,6,27,9,45,2.0,154.5,4.55,16.75,156.5,147.84,114.86
2018,6,27,10,0,3.0,162.0,4.6,16.9,165.0,155.96,121.16
2018,6,27,10,15,7.5,199.5,4.65,17.0,206.5,196.51,153.4
2018,6,27,10,30,12.0,237.0,4.7,17.1,248.0,236.98,185.19
2018,6,27,10,45,15.5,274.0,4.75,17.2,288.5,275.75,215.29
2018,6,27,11,0,19.0,311.0,4.8,17.3,329.0,314.18,244.83
2018,6,27,11,15,20.0,321.0,4.9,17.3,340.0,323.68,251.99
2018,6,27,11,30,21.0,331.0,5.0,17.3,351.0,332.96,259.06
2018,6,27,11,45,28.5,362.5,5.05,17.3,390.0,374.28,290.85
2018,6,27,12,0,36.0,394.0,5.1,17.3,429.0,407.98,316.56
2018,6,27,12,15,33.0,381.0,5.2,17.25,413.0,389.15,302.19
2018,6,27,12,30,30.0,368.0,5.3,17.2,397.0,370.7,288.21
2018,6,27,12,45,25.0,345.5,5.35,17.15,369.5,342.26,266.42
2018,6,27,13,0,20.0,323.0,5.4,17.1,342.0,315.2,245.61
2018,6,27,13,15,24.5,340.5,5.5,17.05,363.5,330.85,258.07
2018,6,27,13,30,29.0,358.0,5.6,17.0,385.0,346.26,270.27
2018,6,27,13,45,163.0,332.5,5.65,16.95,478.5,409.14,322.28
2018,6,27,14,0,297.0,307.0,5.7,16.9,572.0,458.61,362.52
2018,6,27,14,15,602.0,209.0,5.75,16.8,724.0,536.06,425.42
2018,6,27,14,30,907.0,111.0,5.8,16.7,876.0,599.0,473.64
2018,6,27,14,45,901.0,107.5,5.9,16.6,841.0,550.04,432.93
2018,6,27,15,0,895.0,104.0,6.0,16.5,806.0,500.57,391.1
2018,6,27,15,15,884.5,102.0,6.0,16.5,766.0,450.15,347.18
2018,6,27,15,30,874.0,100.0,6.0,16.5,726.0,400.02,302.59
2018,6,27,15,45,861.0,97.0,6.15,16.15,681.0,348.81,256.93
2018,6,27,16,0,848.0,94.0,6.3,15.8,636.0,298.53,211.57
2018,6,27,16,15,830.0,91.0,6.35,15.6,588.0,241.45,161.12
2018,6,27,16,30,812.0,88.0,6.4,15.4,540.0,192.94,119.33
2018,6,27,16,45,787.5,85.0,6.45,15.15,489.5,145.79,82.72
2018,6,27,17,0,763.0,82.0,6.5,14.9,439.0,101.51,55.18
2018,6,27,17,15,729.5,78.5,6.5,14.7,387.5,59.76,47.5
2018,6,27,17,30,696.0,75.0,6.5,14.5,336.0,48.86,38.0
2018,6,27,17,45,649.5,70.0,6.55,14.25,285.0,47.33,36.75
2018,6,27,18,0,603.0,65.0,6.6,14.0,234.0,45.71,35.33
2018,6,27,18,15,536.5,58.5,6.5,13.8,186.5,42.72,32.54
2018,6,27,18,30,470.0,52.0,6.4,13.6,139.0,39.62,29.48
2018,6,27,18,45,369.0,43.0,6.35,13.4,99.0,34.03,23.98
2018,6,27,19,0,268.0,34.0,6.3,13.2,59.0,28.22,16.93
2018,6,27,19,15,154.5,21.0,6.25,13.15,33.5,16.78,0.0
2018,6,27,19,30,41.0,8.0,6.2,13.1,8.0,7.63,0.0
2018,6,27,19,45,20.5,4.0,6.2,13.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,45,19.5,5.0,6.2,13.6,5.5,0.0,0.0
2018,6,28,5,0,39.0,10.0,6.3,13.7,11.0,24.56,0.0
2018,6,28,5,15,138.5,24.5,6.4,13.85,37.5,107.11,28.65
2018,6,28,5,30,238.0,39.0,6.5,14.0,64.0,187.3,143.76
2018,6,28,5,45,301.5,49.0,6.6,14.15,98.0,241.06,196.46
2018,6,28,6,0,365.0,59.0,6.7,14.3,132.0,301.26,251.29
2018,6,28,6,15,242.0,85.0,6.65,14.5,139.0,261.56,219.37
2018,6,28,6,30,119.0,111.0,6.6,14.7,146.0,210.72,175.47
2018,6,28,6,45,257.0,118.5,6.6,14.9,213.0,328.59,276.77
2018,6,28,7,0,395.0,126.0,6.6,15.1,280.0,460.35,386.73
2018,6,28,7,15,491.5,124.5,6.65,15.25,343.0,545.69,456.5
2018,6,28,7,30,588.0,123.0,6.7,15.4,406.0,643.67,534.39
2018,6,28,7,45,549.0,148.0,6.7,15.55,434.5,650.9,537.37
2018,6,28,8,0,510.0,173.0,6.7,15.7,463.0,660.58,541.95
2018,6,28,8,15,538.0,181.0,6.65,15.85,510.5,706.25,575.86
2018,6,28,8,30,566.0,189.0,6.6,16.0,558.0,751.57,608.86
2018,6,28,8,45,679.5,159.0,6.6,16.15,631.5,840.33,674.36
2018,6,28,9,0,793.0,129.0,6.6,16.3,705.0,919.4,730.71
2018,6,28,9,15,813.0,128.5,6.5,16.45,747.0,947.43,748.4
2018,6,28,9,30,833.0,128.0,6.4,16.6,789.0,973.2,764.56
2018,6,28,9,45,777.0,163.0,6.35,16.7,800.5,960.06,753.04
2018,6,28,10,0,721.0,198.0,6.3,16.8,812.0,948.44,743.01
2018,6,28,10,15,806.0,160.0,6.25,16.85,867.0,984.52,767.6
2018,6,28,10,30,891.0,122.0,6.2,16.9,922.0,1015.94,788.48
2018,6,28,10,45,901.0,119.0,6.15,17.0,944.5,1015.61,786.68
2018,6,28,11,0,911.0,116.0,6.1,17.1,967.0,1012.24,783.03
2018,6,28,11,15,913.5,117.0,6.1,17.1,981.0,1002.53,775.66
2018,6,28,11,30,916.0,118.0,6.1,17.1,995.0,989.81,766.3
2018,6,28,11,45,917.5,118.0,6.05,17.1,1002.0,972.28,753.33
2018,6,28,12,0,919.0,118.0,6.0,17.1,1009.0,951.98,738.5
2018,6,28,12,15,921.5,116.0,6.05,17.1,1009.0,928.07,721.72
2018,6,28,12,30,924.0,114.0,6.1,17.1,1009.0,901.62,703.12
2018,6,28,12,45,925.5,112.0,6.15,17.1,1002.0,871.88,682.1
2018,6,28,13,0,927.0,110.0,6.2,17.1,995.0,839.82,659.32
2018,6,28,13,15,924.0,109.0,6.25,17.05,979.5,802.99,633.05
2018,6,28,13,30,921.0,108.0,6.3,17.0,964.0,764.34,605.26
2018,6,28,13,45,916.5,108.0,6.4,16.95,942.5,723.85,575.44
2018,6,28,14,0,912.0,108.0,6.5,16.9,921.0,681.95,542.56
2018,6,28,14,15,906.0,106.5,6.5,16.8,892.5,636.64,506.23
2018,6,28,14,30,900.0,105.0,6.5,16.7,864.0,590.42,468.39
2018,6,28,14,45,891.0,104.0,6.55,16.6,829.5,542.37,428.31
2018,6,28,15,0,882.0,103.0,6.6,16.5,795.0,494.07,387.05
2018,6,28,15,15,871.5,100.5,6.6,16.5,755.0,443.87,343.17
2018,6,28,15,30,861.0,98.0,6.6,16.5,715.0,393.99,298.64
2018,6,28,15,45,846.5,96.5,6.6,16.2,671.0,344.15,253.86
2018,6,28,16,0,832.0,95.0,6.6,15.9,627.0,288.72,204.29
2018,6,28,16,15,813.0,92.5,6.6,15.75,579.5,239.28,160.01
2018,6,28,16,30,794.0,90.0,6.6,15.6,532.0,191.83,119.14
2018,6,28,16,45,769.0,87.0,6.6,15.4,482.0,145.5,83.19
2018,6,28,17,0,744.0,84.0,6.6,15.2,432.0,102.1,56.18
2018,6,28,17,15,711.5,80.0,6.6,14.95,381.5,60.88,48.44
2018,6,28,17,30,679.0,76.0,6.6,14.7,331.0,49.53,38.56
2018,6,28,17,45,633.0,71.0,6.6,14.5,281.0,48.05,37.35
2018,6,28,18,0,587.0,66.0,6.6,14.3,231.0,46.48,35.97
2018,6,28,18,15,521.0,59.5,6.5,14.05,184.0,43.54,33.24
2018,6,28,18,30,455.0,53.0,6.4,13.8,137.0,40.49,30.24
2018,6,28,18,45,355.0,43.0,6.3,13.6,97.0,34.0,23.94
2018,6,28,19,0,255.0,33.0,6.2,13.4,57.0,25.91,15.08
2018,6,28,19,15,146.0,20.5,6.1,13.35,32.5,16.36,0.0
2018,6,28,19,30,37.0,8.0,6.0,13.3,8.0,7.63,0.0
2018,6,28,19,45,18.5,4.0,5.95,13.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,4,45,31.5,4.5,2.5,12.85,5.0,0.0,0.0
2018,6,29,5,0,63.0,9.0,2.4,13.0,10.0,32.79,0.0
2018,6,29,5,15,189.0,21.5,2.3,13.2,38.5,124.39,28.78
2018,6,29,5,30,315.0,34.0,2.2,13.4,67.0,217.35,166.18
2018,6,29,5,45,384.0,43.0,2.1,13.65,104.5,278.78,225.47
2018,6,29,6,0,453.0,52.0,2.0,13.9,142.0,346.13,284.92
2018,6,29,6,15,419.0,70.0,1.9,14.15,171.5,362.22,300.31
2018,6,29,6,30,385.0,88.0,1.8,14.4,201.0,378.81,314.32
2018,6,29,6,45,360.5,110.5,1.7,14.7,232.0,403.63,333.36
2018,6,29,7,0,336.0,133.0,1.6,15.0,263.0,411.66,338.37
2018,6,29,7,15,448.0,130.0,1.6,15.35,329.5,518.5,421.93
2018,6,29,7,30,560.0,127.0,1.6,15.7,396.0,625.26,501.65
2018,6,29,7,45,690.5,104.5,1.6,16.0,472.0,724.57,571.34
2018,6,29,8,0,821.0,82.0,1.6,16.3,548.0,825.38,639.19
2018,6,29,8,15,838.0,84.0,1.7,16.65,595.0,855.71,657.38
2018,6,29,8,30,855.0,86.0,1.8,17.0,642.0,891.72,680.11
2018,6,29,8,45,868.5,88.0,1.9,17.3,686.0,922.6,699.24
2018,6,29,9,0,882.0,90.0,2.0,17.6,730.0,951.26,716.85
2018,6,29,9,15,890.0,93.0,2.15,17.85,769.0,973.33,730.75
2018,6,29,9,30,898.0,96.0,2.3,18.1,808.0,992.64,742.9
2018,6,29,9,45,903.0,99.5,2.45,18.35,841.5,1006.66,751.6
2018,6,29,10,0,908.0,103.0,2.6,18.6,875.0,1017.63,758.4
2018,6,29,10,15,914.0,103.5,2.7,18.75,902.5,1023.28,761.57
2018,6,29,10,30,920.0,104.0,2.8,18.9,930.0,1025.86,762.88
2018,6,29,10,45,924.0,105.5,2.9,19.05,951.5,1024.38,761.63
2018,6,29,11,0,928.0,107.0,3.0,19.2,973.0,1019.75,758.42
2018,6,29,11,15,931.0,107.0,3.1,19.3,987.0,1009.51,751.75
2018,6,29,11,30,934.0,107.0,3.2,19.4,1001.0,996.23,743.15
2018,6,29,11,45,935.5,107.0,3.3,19.5,1008.0,978.58,731.67
2018,6,29,12,0,937.0,107.0,3.4,19.6,1015.0,958.1,718.33
2018,6,29,12,15,936.5,107.5,3.55,19.65,1014.5,933.6,702.7
2018,6,29,12,30,936.0,108.0,3.7,19.7,1014.0,906.59,685.24
2018,6,29,12,45,934.0,108.0,3.8,19.75,1006.0,875.5,664.56
2018,6,29,13,0,932.0,108.0,3.9,19.8,998.0,842.22,642.23
2018,6,29,13,15,929.5,107.5,4.05,19.75,983.0,806.07,618.14
2018,6,29,13,30,927.0,107.0,4.2,19.7,968.0,768.03,592.43
2018,6,29,13,45,923.5,105.5,4.3,19.65,946.0,726.71,563.38
2018,6,29,14,0,920.0,104.0,4.4,19.6,924.0,683.9,531.34
2018,6,29,14,15,914.5,102.5,4.5,19.55,895.5,638.58,496.61
2018,6,29,14,30,909.0,101.0,4.6,19.5,867.0,592.28,460.2
2018,6,29,14,45,902.0,99.0,4.7,19.4,833.0,544.03,421.35
2018,6,29,15,0,895.0,97.0,4.8,19.3,799.0,495.34,381.02
2018,6,29,15,15,884.5,95.0,4.8,19.3,759.0,444.96,338.0
2018,6,29,15,30,874.0,93.0,4.8,19.3,719.0,394.86,294.25
2018,6,29,15,45,861.5,90.5,4.9,19.0,675.0,344.24,249.74
2018,6,29,16,0,849.0,88.0,5.0,18.7,631.0,294.49,205.46
2018,6,29,16,15,831.5,85.5,5.0,18.5,583.5,244.74,161.57
2018,6,29,16,30,814.0,83.0,5.0,18.3,536.0,189.64,115.03
2018,6,29,16,45,790.5,80.0,5.05,18.1,486.0,142.45,78.78
2018,6,29,17,0,767.0,77.0,5.1,17.9,436.0,98.02,51.39
2018,6,29,17,15,734.0,74.0,5.05,17.6,385.0,56.38,43.98
2018,6,29,17,30,701.0,71.0,5.0,17.3,334.0,50.67,39.16
2018,6,29,17,45,655.0,66.5,4.95,17.0,283.5,44.64,33.96
2018,6,29,18,0,609.0,62.0,4.9,16.7,233.0,43.28,32.79
2018,6,29,18,15,543.0,55.5,4.8,16.35,185.5,40.16,29.95
2018,6,29,18,30,477.0,49.0,4.7,16.0,138.0,36.91,26.82
2018,6,29,18,45,376.0,41.0,4.65,15.65,98.0,32.12,22.12
2018,6,29,19,0,275.0,33.0,4.6,15.3,58.0,27.2,15.97
2018,6,29,19,15,159.5,20.5,4.55,15.1,33.0,16.37,0.0
2018,6,29,19,30,44.0,8.0,4.5,14.9,8.0,7.63,0.0
2018,6,29,19,45,22.0,4.0,4.45,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.1,13.9,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.2,14.1,11.0,40.97,0.0
2018,6,30,5,15,223.0,20.5,1.3,14.4,40.0,137.46,25.19
2018,6,30,5,30,364.0,31.0,1.4,14.7,69.0,237.37,179.58
2018,6,30,5,45,455.0,38.0,1.5,15.0,111.0,309.6,248.01
2018,6,30,6,0,546.0,45.0,1.6,15.3,153.0,389.85,317.54
2018,6,30,6,15,605.0,50.5,1.65,15.7,201.5,452.24,370.47
2018,6,30,6,30,664.0,56.0,1.7,16.1,250.0,522.96,427.53
2018,6,30,6,45,704.5,60.0,1.7,16.45,301.0,582.45,472.78
2018,6,30,7,0,745.0,64.0,1.7,16.8,352.0,643.56,516.57
2018,6,30,7,15,773.5,67.0,1.7,17.3,403.0,695.44,551.73
2018,6,30,7,30,802.0,70.0,1.7,17.8,454.0,747.41,585.9
2018,6,30,7,45,823.5,72.5,1.7,18.25,504.0,785.7,609.58
2018,6,30,8,0,845.0,75.0,1.7,18.7,554.0,829.88,636.98
2018,6,30,8,15,861.0,77.0,1.7,19.15,601.5,867.36,659.17
2018,6,30,8,30,877.0,79.0,1.7,19.6,649.0,903.13,679.91
2018,6,30,8,45,889.0,81.5,1.7,20.0,693.0,933.79,697.11
2018,6,30,9,0,901.0,84.0,1.7,20.4,737.0,962.1,712.66
2018,6,30,9,15,910.5,85.5,1.75,20.7,776.5,984.32,725.11
2018,6,30,9,30,920.0,87.0,1.8,21.0,816.0,1003.8,735.87
2018,6,30,9,45,906.0,99.5,1.85,21.25,843.0,1009.41,737.94
2018,6,30,10,0,892.0,112.0,1.9,21.5,870.0,1011.29,737.91
2018,6,30,10,15,878.0,126.0,2.0,21.6,892.5,1011.15,737.8
2018,6,30,10,30,864.0,140.0,2.1,21.7,915.0,1007.47,735.5
2018,6,30,10,45,870.5,140.5,2.2,21.85,937.0,1007.18,735.37
2018,6,30,11,0,877.0,141.0,2.3,22.0,959.0,1003.9,733.34
2018,6,30,11,15,884.5,139.0,2.4,22.05,974.5,996.15,728.79
2018,6,30,11,30,892.0,137.0,2.5,22.1,990.0,985.45,722.4
2018,6,30,11,45,812.5,181.5,2.6,22.15,963.0,942.12,694.59
2018,6,30,12,0,733.0,226.0,2.7,22.2,936.0,894.93,664.12
2018,6,30,12,15,527.5,339.0,2.75,22.15,850.0,796.87,593.4
2018,6,30,12,30,322.0,452.0,2.8,22.1,764.0,702.22,522.86
2018,6,30,12,45,478.5,364.5,2.9,22.1,823.5,737.09,552.64
2018,6,30,13,0,635.0,277.0,3.0,22.1,883.0,760.05,572.72
2018,6,30,13,15,673.0,253.5,3.0,22.05,887.0,741.34,560.04
2018,6,30,13,30,711.0,230.0,3.0,22.0,891.0,718.96,544.75
2018,6,30,13,45,810.5,171.0,3.0,21.95,907.0,705.3,536.43
2018,6,30,14,0,910.0,112.0,3.0,21.9,923.0,684.51,522.15
2018,6,30,14,15,911.0,107.0,3.05,21.8,897.0,640.49,489.15
2018,6,30,14,30,912.0,102.0,3.1,21.7,871.0,594.98,454.25
2018,6,30,14,45,903.5,100.5,3.1,21.6,836.0,546.22,415.74
2018,6,30,15,0,895.0,99.0,3.1,21.5,801.0,497.16,375.94
2018,6,30,15,15,884.0,97.5,3.1,21.5,761.0,446.95,334.08
2018,6,30,15,30,873.0,96.0,3.1,21.5,721.0,397.07,291.47
2018,6,30,15,45,858.5,94.0,3.1,21.1,676.5,346.21,247.78
2018,6,30,16,0,844.0,92.0,3.1,20.7,632.0,296.43,204.42
2018,6,30,16,15,825.5,89.5,3.05,20.35,584.0,239.76,155.98
2018,6,30,16,30,807.0,87.0,3.0,20.0,536.0,191.72,115.83
2018,6,30,16,45,783.5,83.5,3.0,19.7,486.0,144.45,80.01
2018,6,30,17,0,760.0,80.0,3.0,19.4,436.0,99.96,52.82
2018,6,30,17,15,727.0,76.0,2.9,18.9,384.5,57.86,45.02
2018,6,30,17,30,694.0,72.0,2.8,18.4,333.0,51.47,39.69
2018,6,30,17,45,647.5,67.5,2.75,17.95,282.5,45.38,34.49
2018,6,30,18,0,601.0,63.0,2.7,17.5,232.0,44.06,33.39
2018,6,30,18,15,532.5,56.5,2.65,17.1,184.0,40.98,30.6
2018,6,30,18,30,464.0,50.0,2.6,16.7,136.0,37.78,27.53
2018,6,30,18,45,363.0,41.0,2.55,16.25,96.0,32.11,22.06
2018,6,30,19,0,262.0,32.0,2.5,15.8,56.0,26.18,15.14
2018,6,30,19,15,153.0,19.5,2.55,15.65,31.5,15.53,0.0
2018,6,30,19,30,44.0,7.0,2.6,15.5,7.0,6.67,0.0
2018,6,30,19,45,22.0,3.5,2.65,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.0,14.35,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.0,14.5,9.0,28.27,0.0
2018,7,1,5,15,162.0,20.5,3.05,14.75,35.0,109.85,12.71
2018,7,1,5,30,270.0,33.0,3.1,15.0,61.0,194.29,146.66
2018,7,1,5,45,362.0,43.5,3.1,15.25,102.0,267.06,215.1
2018,7,1,6,0,454.0,54.0,3.1,15.5,143.0,348.17,285.99
2018,7,1,6,15,515.5,61.0,3.0,15.7,189.5,414.1,342.62
2018,7,1,6,30,577.0,68.0,2.9,15.9,236.0,484.28,400.53
2018,7,1,6,45,621.0,73.5,2.8,16.15,286.0,544.33,448.11
2018,7,1,7,0,665.0,79.0,2.7,16.4,336.0,606.47,494.68
2018,7,1,7,15,697.0,83.0,2.6,16.6,386.0,659.18,532.01
2018,7,1,7,30,729.0,87.0,2.5,16.8,436.0,709.02,566.08
2018,7,1,7,45,708.5,104.0,2.4,17.05,473.0,738.19,584.06
2018,7,1,8,0,688.0,121.0,2.3,17.3,510.0,760.15,596.61
2018,7,1,8,15,594.5,165.0,2.25,17.55,522.0,743.92,582.07
2018,7,1,8,30,501.0,209.0,2.2,17.8,534.0,714.22,556.28
2018,7,1,8,45,421.0,255.0,2.15,18.0,541.0,698.6,540.6
2018,7,1,9,0,341.0,301.0,2.1,18.2,548.0,664.18,511.72
2018,7,1,9,15,294.5,333.0,2.1,18.4,554.5,656.22,503.08
2018,7,1,9,30,248.0,365.0,2.1,18.6,561.0,645.32,492.22
2018,7,1,9,45,277.0,373.0,2.1,18.8,601.0,680.32,516.57
2018,7,1,10,0,306.0,381.0,2.1,19.0,641.0,714.54,539.73
2018,7,1,10,15,439.5,334.0,2.15,19.15,721.0,804.74,605.1
2018,7,1,10,30,573.0,287.0,2.2,19.3,801.0,884.89,661.77
2018,7,1,10,45,573.0,294.5,2.25,19.45,818.5,884.57,660.0
2018,7,1,11,0,573.0,302.0,2.3,19.6,836.0,881.88,657.5
2018,7,1,11,15,642.5,266.5,2.4,19.65,874.0,902.45,673.69
