Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,11,30,712.0,231.0,2.5,19.7,912.0,918.81,685.73
2018,7,1,11,45,750.5,211.0,2.55,19.75,933.5,917.19,684.54
2018,7,1,12,0,789.0,191.0,2.6,19.8,955.0,908.73,679.02
2018,7,1,12,15,847.0,159.0,2.7,19.75,979.0,901.53,675.13
2018,7,1,12,30,905.0,127.0,2.8,19.7,1003.0,897.55,673.46
2018,7,1,12,45,897.0,131.0,2.85,19.7,993.0,865.76,652.35
2018,7,1,13,0,889.0,135.0,2.9,19.7,983.0,832.16,630.1
2018,7,1,13,15,886.0,134.0,2.95,19.55,968.0,796.44,606.54
2018,7,1,13,30,883.0,133.0,3.0,19.4,953.0,759.0,581.53
2018,7,1,13,45,829.0,154.0,3.05,19.3,909.5,703.33,540.98
2018,7,1,14,0,775.0,175.0,3.1,19.2,866.0,650.08,501.15
2018,7,1,14,15,817.5,151.0,3.1,19.0,859.0,619.21,478.2
2018,7,1,14,30,860.0,127.0,3.1,18.8,852.0,587.05,453.13
2018,7,1,14,45,851.0,125.0,3.15,18.65,818.0,539.83,415.62
2018,7,1,15,0,842.0,123.0,3.2,18.5,784.0,492.41,376.98
2018,7,1,15,15,830.0,120.5,3.2,18.5,744.0,438.18,331.92
2018,7,1,15,30,818.0,118.0,3.2,18.5,704.0,389.16,289.79
2018,7,1,15,45,803.0,115.5,3.2,18.15,660.5,339.98,247.16
2018,7,1,16,0,788.0,113.0,3.2,17.8,617.0,292.06,205.08
2018,7,1,16,15,769.0,108.5,3.2,17.55,569.5,243.12,162.56
2018,7,1,16,30,750.0,104.0,3.2,17.3,522.0,196.22,123.17
2018,7,1,16,45,725.0,99.5,3.15,17.05,472.5,145.23,83.97
2018,7,1,17,0,700.0,95.0,3.1,16.8,423.0,102.46,57.41
2018,7,1,17,15,666.5,90.0,3.1,16.5,373.0,62.24,49.31
2018,7,1,17,30,633.0,85.0,3.1,16.2,323.0,56.17,44.2
2018,7,1,17,45,588.0,78.0,3.05,15.9,273.5,53.44,41.93
2018,7,1,18,0,543.0,71.0,3.0,15.6,224.0,50.52,39.38
2018,7,1,18,15,478.0,63.0,2.95,15.35,178.0,46.5,35.71
2018,7,1,18,30,413.0,55.0,2.9,15.1,132.0,42.27,31.66
2018,7,1,18,45,320.0,44.0,2.85,14.85,93.0,33.83,23.69
2018,7,1,19,0,227.0,33.0,2.8,14.6,54.0,25.89,14.98
2018,7,1,19,15,130.5,20.0,2.75,14.5,30.5,15.94,0.0
2018,7,1,19,30,34.0,7.0,2.7,14.4,7.0,6.67,0.0
2018,7,1,19,45,17.0,3.5,2.65,14.3,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.4,14.2,3.5,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.5,14.3,7.0,18.49,0.0
2018,7,2,5,15,107.5,20.5,2.45,14.55,30.0,86.15,3.01
2018,7,2,5,30,184.0,34.0,2.4,14.8,53.0,153.86,114.9
2018,7,2,5,45,259.0,48.5,2.4,15.0,90.5,217.53,174.6
2018,7,2,6,0,334.0,63.0,2.4,15.2,128.0,288.13,236.4
2018,7,2,6,15,195.5,64.5,2.3,15.4,105.5,204.57,169.2
2018,7,2,6,30,57.0,66.0,2.2,15.6,83.0,111.97,90.55
2018,7,2,6,45,28.5,82.0,2.15,15.8,90.5,103.03,82.44
2018,7,2,7,0,0.0,98.0,2.1,16.0,98.0,93.88,73.66
2018,7,2,7,15,4.5,125.5,2.05,16.2,127.5,125.38,99.68
2018,7,2,7,30,9.0,153.0,2.0,16.4,157.0,157.12,125.38
2018,7,2,7,45,36.5,190.5,1.95,16.6,210.5,230.53,184.98
2018,7,2,8,0,64.0,228.0,1.9,16.8,264.0,296.02,236.62
2018,7,2,8,15,188.5,238.5,1.85,17.05,358.0,431.06,343.63
2018,7,2,8,30,313.0,249.0,1.8,17.3,452.0,572.72,450.23
2018,7,2,8,45,526.0,202.5,1.8,17.55,571.0,737.96,572.0
2018,7,2,9,0,739.0,156.0,1.8,17.8,690.0,902.22,683.24
2018,7,2,9,15,722.0,174.5,1.8,17.95,720.0,914.88,688.02
2018,7,2,9,30,705.0,193.0,1.8,18.1,750.0,924.04,692.27
2018,7,2,9,45,585.0,255.0,1.8,18.25,730.5,873.59,655.18
2018,7,2,10,0,465.0,317.0,1.8,18.4,711.0,815.97,611.65
2018,7,2,10,15,457.5,332.0,1.85,18.5,730.5,820.5,614.25
2018,7,2,10,30,450.0,347.0,1.9,18.6,750.0,822.9,614.86
2018,7,2,10,45,463.5,342.0,1.95,18.7,765.5,823.79,615.47
2018,7,2,11,0,477.0,337.0,2.0,18.8,781.0,822.77,614.86
2018,7,2,11,15,500.5,329.0,2.05,18.8,801.5,826.43,617.99
2018,7,2,11,30,524.0,321.0,2.1,18.8,822.0,827.81,619.55
2018,7,2,11,45,298.5,385.0,2.2,18.85,671.0,658.89,497.09
2018,7,2,12,0,73.0,449.0,2.3,18.9,520.0,494.46,373.61
2018,7,2,12,15,59.5,434.5,2.4,18.8,492.0,463.27,351.8
2018,7,2,12,30,46.0,420.0,2.5,18.7,464.0,432.98,329.68
2018,7,2,12,45,49.0,420.0,2.6,18.65,467.0,430.67,328.49
2018,7,2,13,0,52.0,420.0,2.7,18.6,470.0,428.04,326.94
2018,7,2,13,15,68.5,429.5,2.85,18.5,494.0,443.76,339.46
2018,7,2,13,30,85.0,439.0,3.0,18.4,518.0,457.8,350.6
2018,7,2,13,45,161.5,399.5,3.1,18.3,545.0,465.68,358.68
2018,7,2,14,0,238.0,360.0,3.2,18.2,572.0,465.81,360.54
2018,7,2,14,15,446.5,299.0,3.25,18.05,681.0,521.15,404.44
2018,7,2,14,30,655.0,238.0,3.3,17.9,790.0,560.18,433.79
2018,7,2,14,45,645.0,232.0,3.35,17.75,757.0,516.59,399.18
2018,7,2,15,0,635.0,226.0,3.4,17.6,724.0,473.42,364.48
2018,7,2,15,15,619.5,219.5,3.4,17.6,685.0,428.13,327.17
2018,7,2,15,30,604.0,213.0,3.4,17.6,646.0,384.12,290.19
2018,7,2,15,45,590.0,203.5,3.45,17.25,604.5,339.53,252.62
2018,7,2,16,0,576.0,194.0,3.5,16.9,563.0,296.97,216.3
2018,7,2,16,15,560.5,183.0,3.45,16.7,519.0,253.45,179.32
2018,7,2,16,30,545.0,172.0,3.4,16.5,475.0,211.69,144.84
2018,7,2,16,45,521.5,161.0,3.4,16.3,429.0,170.9,113.87
2018,7,2,17,0,498.0,150.0,3.4,16.1,383.0,132.81,89.28
2018,7,2,17,15,467.0,137.5,3.45,15.8,336.0,96.35,79.31
2018,7,2,17,30,436.0,125.0,3.5,15.5,289.0,86.3,70.86
2018,7,2,17,45,397.0,110.5,3.5,15.25,243.0,78.12,63.85
2018,7,2,18,0,358.0,96.0,3.5,15.0,197.0,69.46,56.25
2018,7,2,18,15,305.5,80.5,3.45,14.75,154.5,59.51,47.3
2018,7,2,18,30,253.0,65.0,3.4,14.5,112.0,49.06,37.7
2018,7,2,18,45,190.5,47.5,3.4,14.3,77.0,36.48,26.02
2018,7,2,19,0,128.0,30.0,3.4,14.1,42.0,23.35,12.97
2018,7,2,19,15,72.5,17.0,3.35,14.05,23.0,14.26,0.0
2018,7,2,19,30,17.0,4.0,3.3,14.0,4.0,3.81,0.0
2018,7,2,19,45,8.5,2.0,3.3,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,12.5,4.5,3.65,13.7,4.5,0.0,0.0
2018,7,3,5,0,25.0,9.0,3.7,13.8,9.0,18.09,0.0
2018,7,3,5,15,115.0,24.5,3.65,14.0,34.5,94.94,0.0
2018,7,3,5,30,205.0,40.0,3.6,14.2,60.0,172.92,129.38
2018,7,3,5,45,302.5,51.5,3.5,14.35,100.0,244.25,196.95
2018,7,3,6,0,400.0,63.0,3.4,14.5,140.0,325.24,268.12
2018,7,3,6,15,234.0,58.0,3.35,14.7,106.5,231.73,192.97
2018,7,3,6,30,68.0,53.0,3.3,14.9,73.0,103.38,83.98
2018,7,3,6,45,34.0,61.0,3.25,15.1,71.0,83.39,66.4
2018,7,3,7,0,0.0,69.0,3.2,15.3,69.0,64.2,48.95
2018,7,3,7,15,0.0,87.5,3.15,15.55,87.5,82.13,63.83
2018,7,3,7,30,0.0,106.0,3.1,15.8,106.0,100.39,78.74
2018,7,3,7,45,0.0,113.0,3.05,16.0,113.0,106.93,83.79
2018,7,3,8,0,0.0,120.0,3.0,16.2,120.0,113.51,88.84
2018,7,3,8,15,0.5,129.5,2.95,16.4,130.0,123.06,96.31
2018,7,3,8,30,1.0,139.0,2.9,16.6,140.0,132.63,103.73
2018,7,3,8,45,5.0,171.0,2.9,16.85,175.0,167.92,131.94
2018,7,3,9,0,9.0,203.0,2.9,17.1,210.0,203.38,159.84
2018,7,3,9,15,26.5,257.0,2.95,17.25,278.0,285.96,224.85
2018,7,3,9,30,44.0,311.0,3.0,17.4,346.0,359.31,281.1
2018,7,3,9,45,92.5,356.0,3.0,17.6,433.0,453.23,352.8
2018,7,3,10,0,141.0,401.0,3.0,17.8,520.0,559.75,431.49
2018,7,3,10,15,124.0,414.0,3.05,17.9,521.5,552.74,424.41
2018,7,3,10,30,107.0,427.0,3.1,18.0,523.0,533.46,409.18
2018,7,3,10,45,122.5,431.0,3.15,18.15,543.0,559.42,428.12
2018,7,3,11,0,138.0,435.0,3.2,18.3,563.0,573.07,437.92
2018,7,3,11,15,242.0,407.0,3.2,18.35,636.5,647.06,494.41
2018,7,3,11,30,346.0,379.0,3.2,18.4,710.0,708.9,540.91
2018,7,3,11,45,550.5,294.5,3.25,18.5,825.0,811.28,618.3
2018,7,3,12,0,755.0,210.0,3.3,18.6,940.0,895.66,679.17
2018,7,3,12,15,830.5,173.5,3.3,18.6,976.5,906.36,685.79
2018,7,3,12,30,906.0,137.0,3.3,18.6,1013.0,907.52,686.56
2018,7,3,12,45,906.5,135.0,3.35,18.65,1005.5,877.31,666.09
2018,7,3,13,0,907.0,133.0,3.4,18.7,998.0,844.9,644.24
2018,7,3,13,15,905.0,131.5,3.4,18.7,983.0,808.9,619.61
2018,7,3,13,30,903.0,130.0,3.4,18.7,968.0,771.07,593.53
2018,7,3,13,45,899.5,127.5,3.45,18.7,946.0,729.66,563.76
2018,7,3,14,0,896.0,125.0,3.5,18.7,924.0,686.82,531.68
2018,7,3,14,15,889.5,123.5,3.5,18.65,895.0,641.74,497.1
2018,7,3,14,30,883.0,122.0,3.5,18.6,866.0,595.81,461.05
2018,7,3,14,45,874.5,120.0,3.5,18.55,831.5,547.8,422.52
2018,7,3,15,0,866.0,118.0,3.5,18.5,797.0,499.5,382.76
2018,7,3,15,15,854.5,115.5,3.5,18.5,757.0,449.47,340.63
2018,7,3,15,30,843.0,113.0,3.5,18.5,717.0,394.11,293.5
2018,7,3,15,45,827.5,110.5,3.5,18.25,672.5,343.5,249.46
2018,7,3,16,0,812.0,108.0,3.5,18.0,628.0,294.18,206.0
2018,7,3,16,15,792.0,105.0,3.5,17.8,580.0,244.99,163.11
2018,7,3,16,30,772.0,102.0,3.5,17.6,532.0,197.92,123.51
2018,7,3,16,45,746.0,98.0,3.55,17.45,481.5,151.69,88.3
2018,7,3,17,0,720.0,94.0,3.6,17.3,431.0,102.62,56.89
2018,7,3,17,15,684.5,89.5,3.6,17.05,380.0,61.71,48.75
2018,7,3,17,30,649.0,85.0,3.6,16.8,329.0,56.24,44.15
2018,7,3,17,45,599.5,79.5,3.65,16.5,278.5,54.71,42.94
2018,7,3,18,0,550.0,74.0,3.7,16.2,228.0,53.11,41.57
2018,7,3,18,15,480.0,66.0,3.65,15.9,181.0,49.2,38.0
2018,7,3,18,30,410.0,58.0,3.6,15.6,134.0,45.12,34.08
2018,7,3,18,45,310.0,47.0,3.6,15.3,94.5,36.24,25.69
2018,7,3,19,0,210.0,36.0,3.6,15.0,55.0,28.36,16.84
2018,7,3,19,15,118.0,21.5,3.55,14.8,31.0,17.21,0.0
2018,7,3,19,30,26.0,7.0,3.5,14.6,7.0,6.67,0.0
2018,7,3,19,45,13.0,3.5,3.4,14.4,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,4,45,21.0,4.5,2.75,13.6,4.5,0.0,0.0
2018,7,4,5,0,42.0,9.0,2.9,13.7,9.0,24.51,0.0
2018,7,4,5,15,152.0,22.0,2.9,13.85,35.0,106.61,0.0
2018,7,4,5,30,262.0,35.0,2.9,14.0,61.0,192.36,143.58
2018,7,4,5,45,359.5,45.0,2.95,14.15,102.0,266.06,214.46
2018,7,4,6,0,457.0,55.0,3.0,14.3,143.0,349.56,287.85
2018,7,4,6,15,266.5,38.5,2.95,14.5,93.5,230.56,192.6
2018,7,4,6,30,76.0,22.0,2.9,14.7,44.0,83.73,67.73
2018,7,4,6,45,38.0,27.5,2.9,14.85,38.5,55.66,43.14
2018,7,4,7,0,0.0,33.0,2.9,15.0,33.0,30.63,20.54
2018,7,4,7,15,0.0,53.0,2.9,15.2,53.0,49.27,36.25
2018,7,4,7,30,0.0,73.0,2.9,15.4,73.0,67.94,51.78
2018,7,4,7,45,0.5,102.0,2.95,15.6,102.5,96.3,75.18
2018,7,4,8,0,1.0,131.0,3.0,15.8,132.0,125.48,98.88
2018,7,4,8,15,9.0,173.0,3.0,16.05,179.0,174.82,138.91
2018,7,4,8,30,17.0,215.0,3.0,16.3,226.0,224.77,178.61
2018,7,4,8,45,51.5,264.0,3.05,16.5,300.5,320.68,254.73
2018,7,4,9,0,86.0,313.0,3.1,16.7,375.0,406.26,320.71
2018,7,4,9,15,59.0,310.5,3.15,16.9,354.0,375.51,294.96
2018,7,4,9,30,32.0,308.0,3.2,17.1,333.0,344.39,269.35
2018,7,4,9,45,44.5,337.0,3.2,17.35,373.5,385.54,300.53
2018,7,4,10,0,57.0,366.0,3.2,17.6,414.0,426.25,330.7
2018,7,4,10,15,128.5,398.0,3.25,17.75,511.5,540.32,417.14
2018,7,4,10,30,200.0,430.0,3.3,17.9,609.0,640.2,490.59
2018,7,4,10,45,406.0,355.0,3.3,18.05,729.0,780.26,595.67
2018,7,4,11,0,612.0,280.0,3.3,18.2,849.0,898.57,682.0
2018,7,4,11,15,775.0,194.0,3.35,18.3,926.5,952.78,719.45
2018,7,4,11,30,938.0,108.0,3.4,18.4,1004.0,1000.97,751.29
2018,7,4,11,45,941.0,107.5,3.4,18.5,1012.0,984.27,739.07
2018,7,4,12,0,944.0,107.0,3.4,18.6,1020.0,964.67,725.53
2018,7,4,12,15,944.5,106.5,3.35,18.65,1019.5,940.05,708.45
2018,7,4,12,30,945.0,106.0,3.3,18.7,1019.0,912.85,689.68
2018,7,4,12,45,936.5,109.5,3.3,18.75,1008.5,879.36,666.92
2018,7,4,13,0,928.0,113.0,3.3,18.8,998.0,843.98,642.79
2018,7,4,13,15,934.5,107.0,3.25,18.8,986.5,809.94,619.33
2018,7,4,13,30,941.0,101.0,3.2,18.8,975.0,773.42,594.01
2018,7,4,13,45,938.5,100.0,3.15,18.85,954.0,732.72,565.23
2018,7,4,14,0,936.0,99.0,3.1,18.9,933.0,690.4,533.08
2018,7,4,14,15,930.0,98.0,3.1,18.85,904.5,644.52,498.02
2018,7,4,14,30,924.0,97.0,3.1,18.8,876.0,597.67,461.38
2018,7,4,14,45,916.5,95.5,3.05,18.8,841.5,548.86,422.08
2018,7,4,15,0,909.0,94.0,3.0,18.8,807.0,499.62,381.43
2018,7,4,15,15,899.0,92.0,3.0,18.8,767.0,448.7,338.58
2018,7,4,15,30,889.0,90.0,3.0,18.8,727.0,398.01,294.84
2018,7,4,15,45,876.5,88.0,3.1,18.6,683.0,346.95,250.31
2018,7,4,16,0,864.0,86.0,3.2,18.4,639.0,296.75,205.91
2018,7,4,16,15,847.5,83.5,3.25,18.25,591.5,246.35,161.7
2018,7,4,16,30,831.0,81.0,3.3,18.1,544.0,190.45,114.69
2018,7,4,16,45,809.0,78.0,3.3,17.95,493.5,142.44,77.92
2018,7,4,17,0,787.0,75.0,3.3,17.8,443.0,97.04,50.1
2018,7,4,17,15,757.0,71.0,3.35,17.55,391.5,53.53,41.49
2018,7,4,17,30,727.0,67.0,3.4,17.3,340.0,47.52,36.4
2018,7,4,17,45,685.0,62.5,3.5,17.05,289.0,45.86,35.04
2018,7,4,18,0,643.0,58.0,3.6,16.8,238.0,40.21,30.07
2018,7,4,18,15,580.5,52.0,3.55,16.5,190.0,37.35,27.46
2018,7,4,18,30,518.0,46.0,3.5,16.2,142.0,34.38,24.59
2018,7,4,18,45,420.0,38.5,3.5,15.85,101.0,29.91,20.18
2018,7,4,19,0,322.0,31.0,3.5,15.5,60.0,25.31,14.34
2018,7,4,19,15,191.5,19.5,3.4,15.35,34.0,16.36,0.0
2018,7,4,19,30,61.0,8.0,3.3,15.2,8.0,7.63,0.0
2018,7,4,19,45,30.5,4.0,3.25,15.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.0,1.5,13.15,4.5,0.0,0.0
2018,7,5,5,0,74.0,8.0,1.6,13.3,9.0,35.61,0.0
2018,7,5,5,15,213.5,19.0,1.7,13.55,36.5,128.37,0.0
2018,7,5,5,30,353.0,30.0,1.8,13.8,64.0,229.19,170.14
2018,7,5,5,45,448.0,37.0,1.9,14.1,106.0,302.53,242.67
2018,7,5,6,0,543.0,44.0,2.0,14.4,148.0,384.29,314.36
2018,7,5,6,15,315.0,58.5,1.95,14.65,123.0,281.39,233.33
2018,7,5,6,30,87.0,73.0,1.9,14.9,98.0,140.25,114.89
2018,7,5,6,45,48.5,100.0,1.9,15.15,114.5,138.32,112.61
2018,7,5,7,0,10.0,127.0,1.9,15.4,131.0,133.28,106.92
2018,7,5,7,15,24.0,153.5,1.8,15.7,164.5,171.52,138.41
2018,7,5,7,30,38.0,180.0,1.7,16.0,198.0,221.84,178.87
2018,7,5,7,45,73.0,209.5,1.6,16.3,249.0,283.77,228.23
2018,7,5,8,0,108.0,239.0,1.5,16.6,300.0,360.7,287.65
2018,7,5,8,15,121.0,261.5,1.4,16.9,335.0,397.92,314.46
2018,7,5,8,30,134.0,284.0,1.3,17.2,370.0,435.13,340.88
2018,7,5,8,45,115.0,303.5,1.2,17.5,381.0,438.86,340.91
2018,7,5,9,0,96.0,323.0,1.1,17.8,392.0,427.08,329.86
2018,7,5,9,15,111.0,343.5,1.05,18.15,427.5,476.36,364.82
2018,7,5,9,30,126.0,364.0,1.0,18.5,463.0,511.15,388.29
2018,7,5,9,45,92.5,363.0,1.0,18.85,437.5,460.86,349.69
2018,7,5,10,0,59.0,362.0,1.0,19.2,412.0,424.01,321.19
2018,7,5,10,15,43.5,350.5,1.1,19.5,388.0,393.9,298.62
2018,7,5,10,30,28.0,339.0,1.2,19.8,364.0,364.16,276.07
2018,7,5,10,45,32.0,356.5,1.25,20.1,385.5,383.48,290.04
2018,7,5,11,0,36.0,374.0,1.3,20.4,407.0,402.28,303.25
2018,7,5,11,15,52.5,407.0,1.5,20.6,456.5,447.97,336.84
2018,7,5,11,30,69.0,440.0,1.7,20.8,506.0,492.26,368.91
2018,7,5,11,45,119.0,451.5,1.85,21.0,566.0,551.16,412.15
2018,7,5,12,0,169.0,463.0,2.0,21.2,626.0,599.88,447.6
2018,7,5,12,15,245.5,447.0,2.2,21.3,684.0,645.61,482.1
2018,7,5,12,30,322.0,431.0,2.4,21.4,742.0,683.35,510.71
2018,7,5,12,45,543.0,316.5,2.6,21.45,836.0,747.74,562.14
2018,7,5,13,0,764.0,202.0,2.8,21.5,930.0,794.96,600.5
2018,7,5,13,15,852.0,150.0,2.9,21.5,950.0,784.46,593.75
2018,7,5,13,30,940.0,98.0,3.0,21.5,970.0,770.03,584.72
2018,7,5,13,45,936.5,96.5,3.15,21.5,948.0,728.27,556.51
2018,7,5,14,0,933.0,95.0,3.3,21.5,926.0,684.97,524.87
2018,7,5,14,15,928.0,93.0,3.35,21.4,897.5,638.98,490.23
2018,7,5,14,30,923.0,91.0,3.4,21.3,869.0,591.96,453.88
2018,7,5,14,45,915.5,89.0,3.45,21.25,834.0,542.81,414.83
2018,7,5,15,0,908.0,87.0,3.5,21.2,799.0,493.23,374.36
2018,7,5,15,15,897.5,86.0,3.5,21.2,759.5,443.02,332.14
2018,7,5,15,30,887.0,85.0,3.5,21.2,720.0,393.07,289.1
2018,7,5,15,45,867.5,84.5,3.45,21.0,673.0,341.16,244.12
2018,7,5,16,0,848.0,84.0,3.4,20.8,626.0,290.78,200.0
2018,7,5,16,15,835.0,80.0,3.35,20.6,579.5,240.76,156.35
2018,7,5,16,30,822.0,76.0,3.3,20.4,533.0,192.04,115.33
2018,7,5,16,45,800.0,73.0,3.25,20.2,483.5,137.32,73.47
2018,7,5,17,0,778.0,70.0,3.2,20.0,434.0,92.34,46.18
2018,7,5,17,15,709.0,73.5,3.2,19.65,375.5,54.67,42.12
2018,7,5,17,30,640.0,77.0,3.2,19.3,317.0,50.16,38.4
2018,7,5,17,45,489.5,82.5,3.2,18.95,250.0,56.86,44.39
2018,7,5,18,0,339.0,88.0,3.2,18.6,183.0,63.41,50.17
2018,7,5,18,15,263.0,75.5,3.2,18.25,140.0,55.59,43.21
2018,7,5,18,30,187.0,63.0,3.2,17.9,97.0,50.06,38.02
2018,7,5,18,45,140.5,47.0,3.2,17.5,68.5,37.95,26.89
2018,7,5,19,0,94.0,31.0,3.2,17.1,40.0,25.49,14.31
2018,7,5,19,15,60.0,18.0,3.25,16.9,22.5,15.03,0.0
2018,7,5,19,30,26.0,5.0,3.3,16.7,5.0,4.77,0.0
2018,7,5,19,45,13.0,2.5,3.35,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,45,7.0,2.0,2.85,15.75,2.0,0.0,0.0
2018,7,6,5,0,14.0,4.0,2.9,15.8,4.0,9.09,0.0
2018,7,6,5,15,7.0,9.5,2.95,15.95,9.5,11.88,0.0
2018,7,6,5,30,0.0,15.0,3.0,16.1,15.0,13.9,5.04
2018,7,6,5,45,0.0,23.0,3.05,16.2,23.0,21.33,12.02
2018,7,6,6,0,0.0,31.0,3.1,16.3,31.0,28.77,18.59
2018,7,6,6,15,17.0,59.0,3.15,16.45,64.0,70.74,54.59
2018,7,6,6,30,34.0,87.0,3.2,16.6,97.0,114.26,91.7
2018,7,6,6,45,20.0,83.5,3.25,16.75,89.5,99.01,78.57
2018,7,6,7,0,6.0,80.0,3.3,16.9,82.0,79.5,61.68
2018,7,6,7,15,6.0,87.5,3.25,17.1,90.0,86.78,67.54
2018,7,6,7,30,6.0,95.0,3.2,17.3,98.0,94.08,73.32
2018,7,6,7,45,42.0,142.5,3.15,17.45,166.0,180.34,145.04
2018,7,6,8,0,78.0,190.0,3.1,17.6,234.0,264.2,212.8
2018,7,6,8,15,63.5,203.5,3.05,17.9,241.5,266.3,212.74
2018,7,6,8,30,49.0,217.0,3.0,18.2,249.0,267.46,212.15
2018,7,6,8,45,26.0,186.0,2.95,18.5,203.0,211.67,166.58
2018,7,6,9,0,3.0,155.0,2.9,18.8,157.0,149.81,116.01
2018,7,6,9,15,3.5,144.5,2.95,19.2,147.0,139.83,107.75
2018,7,6,9,30,4.0,134.0,3.0,19.6,137.0,130.07,99.65
2018,7,6,9,45,82.0,227.5,3.05,19.95,296.5,318.42,249.57
2018,7,6,10,0,160.0,321.0,3.1,20.3,456.0,493.14,381.45
2018,7,6,10,15,369.5,295.5,3.25,20.7,621.5,695.11,532.31
2018,7,6,10,30,579.0,270.0,3.4,21.1,787.0,873.61,659.69
2018,7,6,10,45,698.5,213.5,3.5,21.45,852.0,926.36,695.27
2018,7,6,11,0,818.0,157.0,3.6,21.8,917.0,970.19,723.55
2018,7,6,11,15,780.5,184.5,3.75,22.0,919.0,948.6,708.56
2018,7,6,11,30,743.0,212.0,3.9,22.2,921.0,929.31,695.63
2018,7,6,11,45,825.0,159.5,4.1,22.35,952.0,932.45,698.34
2018,7,6,12,0,907.0,107.0,4.3,22.5,983.0,930.9,697.74
2018,7,6,12,15,910.5,104.5,4.45,22.6,984.0,907.98,682.47
2018,7,6,12,30,914.0,102.0,4.6,22.7,985.0,882.47,665.92
2018,7,6,12,45,917.5,99.0,4.8,22.75,979.5,853.99,647.6
2018,7,6,13,0,921.0,96.0,5.0,22.8,974.0,823.07,627.32
2018,7,6,13,15,904.0,104.5,5.1,22.8,955.0,784.44,600.91
2018,7,6,13,30,887.0,113.0,5.2,22.8,936.0,744.77,573.51
2018,7,6,13,45,898.5,102.0,5.35,22.75,919.0,707.0,547.07
2018,7,6,14,0,910.0,91.0,5.5,22.7,902.0,666.64,516.94
2018,7,6,14,15,904.5,90.5,5.6,22.55,874.5,622.66,483.01
2018,7,6,14,30,899.0,90.0,5.7,22.4,847.0,577.69,447.45
2018,7,6,14,45,891.0,88.5,5.8,22.3,813.0,529.81,408.66
2018,7,6,15,0,883.0,87.0,5.9,22.2,779.0,481.57,368.54
2018,7,6,15,15,771.0,130.5,5.9,22.2,712.5,421.88,319.14
2018,7,6,15,30,659.0,174.0,5.9,22.2,646.0,371.82,277.6
2018,7,6,15,45,515.0,208.0,6.0,21.75,562.5,320.21,237.07
2018,7,6,16,0,371.0,242.0,6.1,21.3,479.0,286.65,212.37
2018,7,6,16,15,472.5,194.0,6.05,21.0,472.0,242.66,172.18
2018,7,6,16,30,574.0,146.0,6.0,20.7,465.0,194.55,128.22
2018,7,6,16,45,628.5,117.0,5.95,20.45,436.0,146.95,88.64
2018,7,6,17,0,683.0,88.0,5.9,20.2,407.0,95.16,51.63
2018,7,6,17,15,661.5,80.5,5.8,19.85,360.0,54.01,41.51
2018,7,6,17,30,640.0,73.0,5.7,19.5,313.0,47.22,35.79
2018,7,6,17,45,568.5,71.0,5.55,19.2,260.5,47.91,36.5
2018,7,6,18,0,497.0,69.0,5.4,18.9,208.0,48.81,37.33
2018,7,6,18,15,459.0,59.5,5.25,18.6,167.5,43.49,32.56
2018,7,6,18,30,421.0,50.0,5.1,18.3,127.0,37.81,27.32
2018,7,6,18,45,315.0,39.5,4.9,18.0,87.5,30.76,20.67
2018,7,6,19,0,209.0,29.0,4.7,17.7,48.0,22.65,11.98
2018,7,6,19,15,126.0,17.0,4.6,17.55,26.5,13.48,0.0
2018,7,6,19,30,43.0,5.0,4.5,17.4,5.0,4.77,0.0
2018,7,6,19,45,21.5,2.5,4.4,17.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.45,14.8,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.6,14.9,9.0,37.15,0.0
2018,7,7,5,15,97.0,14.0,4.65,15.15,19.5,69.26,0.0
2018,7,7,5,30,118.0,19.0,4.7,15.4,30.0,96.88,68.48
2018,7,7,5,45,247.0,32.5,4.75,15.65,73.0,192.09,153.67
2018,7,7,6,0,376.0,46.0,4.8,15.9,116.0,292.03,240.54
2018,7,7,6,15,202.0,64.0,4.85,16.2,103.0,207.39,171.81
2018,7,7,6,30,28.0,82.0,4.9,16.5,90.0,104.17,83.1
2018,7,7,6,45,16.5,94.0,4.95,16.8,99.0,102.82,81.71
2018,7,7,7,0,5.0,106.0,5.0,17.1,108.0,106.38,84.08
2018,7,7,7,15,9.0,133.0,5.05,17.4,137.0,137.26,109.48
2018,7,7,7,30,13.0,160.0,5.1,17.7,166.0,168.26,134.55
2018,7,7,7,45,15.0,176.0,5.1,18.0,184.0,185.6,148.11
2018,7,7,8,0,17.0,192.0,5.1,18.3,202.0,203.02,161.57
2018,7,7,8,15,27.5,219.0,5.15,18.5,236.0,251.9,200.42
2018,7,7,8,30,38.0,246.0,5.2,18.7,270.0,290.0,230.15
2018,7,7,8,45,52.0,274.5,5.2,18.95,310.0,333.08,263.47
2018,7,7,9,0,66.0,303.0,5.2,19.2,350.0,376.17,296.33
2018,7,7,9,15,54.0,312.5,5.25,19.4,352.5,373.02,292.43
2018,7,7,9,30,42.0,322.0,5.3,19.6,355.0,369.44,288.38
2018,7,7,9,45,56.5,349.0,5.35,19.75,395.5,410.38,319.52
2018,7,7,10,0,71.0,376.0,5.4,19.9,436.0,450.88,349.89
2018,7,7,10,15,154.5,399.0,5.4,20.05,535.0,567.22,438.94
2018,7,7,10,30,238.0,422.0,5.4,20.2,634.0,680.75,523.3
2018,7,7,10,45,247.5,433.5,5.4,20.3,659.0,695.38,532.8
2018,7,7,11,0,257.0,445.0,5.4,20.4,684.0,708.57,541.67
2018,7,7,11,15,373.0,399.5,5.45,20.5,752.0,765.82,586.35
2018,7,7,11,30,489.0,354.0,5.5,20.6,820.0,826.78,632.65
2018,7,7,11,45,539.5,336.5,5.5,20.7,854.5,842.02,643.94
2018,7,7,12,0,590.0,319.0,5.5,20.8,889.0,852.17,651.8
2018,7,7,12,15,709.5,246.0,5.6,20.85,931.0,870.42,668.44
2018,7,7,12,30,829.0,173.0,5.7,20.9,973.0,878.62,674.77
2018,7,7,12,45,732.0,233.0,5.8,20.95,935.5,826.81,637.68
2018,7,7,13,0,635.0,293.0,5.9,21.0,898.0,774.53,597.3
2018,7,7,13,15,754.5,213.5,6.0,20.95,921.5,768.37,596.26
2018,7,7,13,30,874.0,134.0,6.1,20.9,945.0,753.34,587.62
2018,7,7,13,45,831.5,157.5,6.25,20.85,914.5,708.09,553.11
2018,7,7,14,0,789.0,181.0,6.4,20.8,884.0,664.2,518.85
2018,7,7,14,15,771.0,182.0,6.5,20.6,850.5,617.72,482.84
2018,7,7,14,30,753.0,183.0,6.6,20.4,817.0,568.35,443.94
2018,7,7,14,45,794.0,152.0,6.7,20.25,796.0,529.24,412.22
2018,7,7,15,0,835.0,121.0,6.8,20.1,775.0,487.14,376.82
2018,7,7,15,15,801.5,126.5,6.8,20.1,728.0,430.87,329.23
2018,7,7,15,30,768.0,132.0,6.8,20.1,681.0,381.95,286.75
2018,7,7,15,45,761.5,123.5,6.9,19.7,639.0,332.8,243.66
2018,7,7,16,0,755.0,115.0,7.0,19.3,597.0,284.12,200.47
2018,7,7,16,15,787.0,96.0,7.0,19.05,564.5,235.67,156.1
2018,7,7,16,30,819.0,77.0,7.0,18.8,532.0,191.6,116.45
2018,7,7,16,45,798.0,73.5,7.0,18.55,482.5,136.69,73.87
2018,7,7,17,0,777.0,70.0,7.0,18.3,433.0,91.44,46.16
2018,7,7,17,15,748.5,67.0,6.95,17.95,383.0,49.13,37.57
2018,7,7,17,30,720.0,64.0,6.9,17.6,333.0,45.14,34.24
2018,7,7,17,45,679.0,59.5,6.8,17.25,283.0,43.38,32.8
2018,7,7,18,0,638.0,55.0,6.7,16.9,233.0,41.54,31.21
2018,7,7,18,15,578.5,49.5,6.55,16.65,186.0,35.36,25.65
2018,7,7,18,30,519.0,44.0,6.4,16.4,139.0,32.71,23.07
2018,7,7,18,45,424.5,36.0,6.25,16.1,98.5,27.7,18.21
2018,7,7,19,0,330.0,28.0,6.1,15.8,58.0,22.48,11.89
2018,7,7,19,15,190.5,17.0,6.0,15.65,32.0,13.93,0.0
2018,7,7,19,30,51.0,6.0,5.9,15.5,6.0,5.72,0.0
2018,7,7,19,45,25.5,3.0,5.75,15.35,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.5,15.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.25,15.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.0,4.3,13.75,4.0,0.0,0.0
2018,7,8,5,0,70.0,8.0,4.4,13.9,8.0,33.86,0.0
2018,7,8,5,15,203.0,18.5,4.5,14.15,34.0,121.05,0.0
2018,7,8,5,30,336.0,29.0,4.6,14.4,60.0,218.97,159.28
2018,7,8,5,45,429.0,36.5,4.7,14.65,100.5,290.71,233.98
2018,7,8,6,0,522.0,44.0,4.8,14.9,141.0,370.85,305.97
2018,7,8,6,15,435.5,64.5,4.85,15.2,162.0,366.15,305.39
2018,7,8,6,30,349.0,85.0,4.9,15.5,183.0,349.0,292.24
2018,7,8,6,45,510.0,78.5,4.9,15.8,254.0,470.21,393.72
2018,7,8,7,0,671.0,72.0,4.9,16.1,325.0,597.94,495.93
2018,7,8,7,15,678.0,82.0,4.9,16.35,369.0,639.54,526.12
2018,7,8,7,30,685.0,92.0,4.9,16.6,413.0,679.81,554.88
2018,7,8,7,45,597.0,129.5,4.9,16.85,432.0,672.38,546.66
2018,7,8,8,0,509.0,167.0,4.9,17.1,451.0,649.81,525.93
2018,7,8,8,15,494.5,187.5,4.9,17.4,483.5,672.36,540.44
2018,7,8,8,30,480.0,208.0,4.9,17.7,516.0,692.23,552.53
2018,7,8,8,45,567.5,190.5,4.9,17.95,579.5,767.69,608.66
2018,7,8,9,0,655.0,173.0,4.9,18.2,643.0,839.64,659.22
2018,7,8,9,15,638.0,194.5,4.9,18.4,673.0,854.16,667.31
2018,7,8,9,30,621.0,216.0,4.9,18.6,703.0,865.32,673.39
2018,7,8,9,45,738.5,170.0,4.9,18.8,774.5,932.97,719.64
2018,7,8,10,0,856.0,124.0,4.9,19.0,846.0,986.51,754.93
2018,7,8,10,15,870.5,121.5,4.9,19.1,877.0,997.35,760.73
2018,7,8,10,30,885.0,119.0,4.9,19.2,908.0,1005.32,764.95
2018,7,8,10,45,888.0,121.5,4.9,19.35,929.5,1004.08,762.82
2018,7,8,11,0,891.0,124.0,4.9,19.5,951.0,999.77,758.77
2018,7,8,11,15,886.0,130.5,4.95,19.6,963.5,988.61,750.7
2018,7,8,11,30,881.0,137.0,5.0,19.7,976.0,974.5,740.72
2018,7,8,11,45,906.5,122.0,5.0,19.8,991.0,965.63,734.11
2018,7,8,12,0,932.0,107.0,5.0,19.9,1006.0,953.34,725.2
2018,7,8,12,15,939.0,102.5,5.1,19.95,1008.5,931.05,710.26
2018,7,8,12,30,946.0,98.0,5.2,20.0,1011.0,905.95,693.36
2018,7,8,12,45,943.5,98.5,5.25,20.05,1003.0,874.8,671.83
2018,7,8,13,0,941.0,99.0,5.3,20.1,995.0,841.42,648.65
2018,7,8,13,15,938.5,97.5,5.4,20.1,979.5,804.17,622.91
2018,7,8,13,30,936.0,96.0,5.5,20.1,964.0,765.0,595.55
2018,7,8,13,45,931.5,95.5,5.55,20.1,942.0,723.57,565.92
2018,7,8,14,0,927.0,95.0,5.6,20.1,920.0,680.67,532.8
2018,7,8,14,15,921.0,94.0,5.7,20.0,891.5,635.15,497.32
2018,7,8,14,30,915.0,93.0,5.8,19.9,863.0,588.67,460.18
2018,7,8,14,45,907.0,92.0,5.85,19.85,829.0,540.4,420.5
2018,7,8,15,0,899.0,91.0,5.9,19.8,795.0,491.73,379.5
2018,7,8,15,15,889.0,88.5,5.9,19.8,755.0,440.82,335.65
2018,7,8,15,30,879.0,86.0,5.9,19.8,715.0,390.14,291.05
2018,7,8,15,45,865.5,84.5,5.95,19.45,671.0,339.6,246.27
2018,7,8,16,0,852.0,83.0,6.0,19.1,627.0,290.01,201.86
2018,7,8,16,15,835.5,80.5,6.05,18.85,580.0,240.15,157.7
2018,7,8,16,30,819.0,78.0,6.1,18.6,533.0,191.9,116.65
2018,7,8,16,45,797.0,74.5,6.1,18.35,483.0,136.85,74.11
2018,7,8,17,0,775.0,71.0,6.1,18.1,433.0,91.56,46.53
2018,7,8,17,15,745.5,67.5,6.05,17.75,382.5,48.94,37.44
2018,7,8,17,30,716.0,64.0,6.0,17.4,332.0,45.15,34.28
2018,7,8,17,45,675.0,59.5,6.0,17.05,282.0,43.39,32.84
2018,7,8,18,0,634.0,55.0,6.0,16.7,232.0,41.55,31.25
2018,7,8,18,15,573.0,49.5,5.9,16.4,185.0,35.37,25.69
2018,7,8,18,30,512.0,44.0,5.8,16.1,138.0,32.73,23.11
2018,7,8,18,45,417.0,36.0,5.7,15.75,97.5,27.73,18.25
2018,7,8,19,0,322.0,28.0,5.6,15.4,57.0,22.51,11.86
2018,7,8,19,15,185.5,17.0,5.5,15.3,31.5,13.97,0.0
2018,7,8,19,30,49.0,6.0,5.4,15.2,6.0,5.72,0.0
2018,7,8,19,45,24.5,3.0,5.3,15.05,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,9,4,45,26.0,3.0,4.3,13.75,3.0,0.0,0.0
2018,7,9,5,0,52.0,6.0,4.4,13.9,6.0,25.15,0.0
2018,7,9,5,15,191.0,17.5,4.5,14.15,32.5,114.34,0.0
2018,7,9,5,30,330.0,29.0,4.6,14.4,59.0,215.75,155.3
2018,7,9,5,45,424.5,36.0,4.65,14.65,99.0,287.32,230.91
2018,7,9,6,0,519.0,43.0,4.7,14.9,139.0,367.31,302.82
2018,7,9,6,15,308.5,66.0,4.7,15.2,127.5,286.83,239.01
2018,7,9,6,30,98.0,89.0,4.7,15.5,116.0,168.09,138.49
2018,7,9,6,45,82.5,115.0,4.7,15.8,141.0,191.27,157.59
2018,7,9,7,0,67.0,141.0,4.7,16.1,166.0,201.12,164.94
2018,7,9,7,15,260.0,141.0,4.6,16.45,259.5,370.95,307.85
2018,7,9,7,30,453.0,141.0,4.5,16.8,353.0,546.3,448.66
2018,7,9,7,45,601.5,119.0,4.4,17.1,433.5,663.44,538.05
2018,7,9,8,0,750.0,97.0,4.3,17.4,514.0,777.15,619.71
2018,7,9,8,15,803.0,88.5,4.2,17.75,571.0,832.56,656.3
2018,7,9,8,30,856.0,80.0,4.1,18.1,628.0,880.74,687.3
2018,7,9,8,45,869.0,81.5,4.0,18.45,671.5,911.0,705.12
2018,7,9,9,0,882.0,83.0,3.9,18.8,715.0,939.06,721.3
2018,7,9,9,15,892.0,85.0,3.85,19.1,754.5,962.4,734.51
2018,7,9,9,30,902.0,87.0,3.8,19.4,794.0,983.06,745.87
2018,7,9,9,45,910.5,87.5,3.75,19.7,828.0,997.74,753.18
2018,7,9,10,0,919.0,88.0,3.7,20.0,862.0,1009.5,758.61
2018,7,9,10,15,924.0,89.5,3.7,20.25,890.0,1015.84,761.0
2018,7,9,10,30,929.0,91.0,3.7,20.5,918.0,1019.04,761.45
2018,7,9,10,45,932.5,92.0,3.75,20.75,939.5,1017.04,758.93
2018,7,9,11,0,936.0,93.0,3.8,21.0,961.0,1011.88,754.46
2018,7,9,11,15,938.5,94.0,3.9,21.2,976.0,1002.58,747.85
2018,7,9,11,30,941.0,95.0,4.0,21.4,991.0,990.18,739.25
2018,7,9,11,45,941.5,96.5,4.1,21.6,998.5,973.36,727.76
2018,7,9,12,0,942.0,98.0,4.2,21.8,1006.0,953.64,714.37
2018,7,9,12,15,942.0,98.0,4.4,21.8,1006.0,929.28,698.88
2018,7,9,12,30,942.0,98.0,4.6,21.8,1006.0,902.33,681.96
2018,7,9,12,45,932.5,103.0,4.75,21.85,996.0,869.61,660.45
2018,7,9,13,0,923.0,108.0,4.9,21.9,986.0,835.01,637.39
2018,7,9,13,15,928.5,101.5,5.05,21.85,973.5,799.93,613.96
2018,7,9,13,30,934.0,95.0,5.2,21.8,961.0,762.45,588.5
2018,7,9,13,45,930.0,94.5,5.35,21.75,939.5,721.43,560.0
2018,7,9,14,0,926.0,94.0,5.5,21.7,918.0,678.91,527.89
2018,7,9,14,15,921.0,92.5,5.65,21.65,890.0,633.59,492.87
2018,7,9,14,30,916.0,91.0,5.8,21.6,862.0,587.22,456.1
2018,7,9,14,45,908.5,90.0,5.9,21.5,828.0,539.15,416.99
2018,7,9,15,0,901.0,89.0,6.0,21.4,794.0,490.63,376.46
2018,7,9,15,15,891.0,87.0,6.0,21.4,754.5,440.03,333.04
2018,7,9,15,30,881.0,85.0,6.0,21.4,715.0,389.64,288.88
2018,7,9,15,45,869.0,83.0,6.2,21.1,671.5,339.04,244.28
2018,7,9,16,0,857.0,81.0,6.4,20.8,628.0,289.25,199.88
2018,7,9,16,15,842.0,78.0,6.4,20.55,581.0,239.04,155.57
2018,7,9,16,30,827.0,75.0,6.4,20.3,534.0,190.32,114.28
2018,7,9,16,45,806.0,72.0,6.4,20.05,484.5,142.59,78.02
2018,7,9,17,0,785.0,69.0,6.4,19.8,435.0,90.0,44.82
2018,7,9,17,15,756.0,65.5,6.35,19.45,384.0,46.87,35.37
2018,7,9,17,30,727.0,62.0,6.3,19.1,333.0,43.63,32.7
2018,7,9,17,45,686.5,58.0,6.2,18.8,283.0,42.21,31.56
2018,7,9,18,0,646.0,54.0,6.1,18.5,233.0,40.74,30.3
2018,7,9,18,15,585.0,48.5,5.9,18.1,185.5,34.61,24.83
2018,7,9,18,30,524.0,43.0,5.7,17.7,138.0,31.92,22.24
2018,7,9,18,45,429.0,35.5,5.5,17.35,97.5,27.33,17.76
2018,7,9,19,0,334.0,28.0,5.3,17.0,57.0,22.57,11.7
2018,7,9,19,15,193.0,17.0,5.2,16.85,31.5,16.2,0.0
2018,7,9,19,30,52.0,6.0,5.1,16.7,6.0,5.72,0.0
2018,7,9,19,45,26.0,3.0,4.95,16.55,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,4,45,30.5,3.0,4.1,14.1,3.0,0.0,0.0
2018,7,10,5,0,61.0,6.0,4.3,14.2,6.0,28.44,0.0
2018,7,10,5,15,214.5,16.5,4.4,14.4,32.5,105.22,0.0
2018,7,10,5,30,368.0,27.0,4.5,14.6,59.0,230.97,164.35
2018,7,10,5,45,461.5,34.0,4.65,14.85,100.5,303.25,243.18
2018,7,10,6,0,555.0,41.0,4.8,15.1,142.0,379.84,312.83
2018,7,10,6,15,614.0,46.0,4.8,15.45,190.0,446.04,371.3
2018,7,10,6,30,673.0,51.0,4.8,15.8,238.0,516.14,430.58
2018,7,10,6,45,690.5,58.5,4.85,16.2,284.0,564.49,469.75
2018,7,10,7,0,708.0,66.0,4.9,16.6,330.0,612.73,506.27
2018,7,10,7,15,717.5,75.0,4.85,16.95,376.5,656.33,537.79
2018,7,10,7,30,727.0,84.0,4.8,17.3,423.0,698.71,567.48
2018,7,10,7,45,753.0,87.0,4.8,17.65,473.0,746.2,600.52
2018,7,10,8,0,779.0,90.0,4.8,18.0,523.0,793.14,632.45
2018,7,10,8,15,825.0,84.5,4.75,18.3,579.0,839.18,662.97
2018,7,10,8,30,871.0,79.0,4.7,18.6,635.0,892.62,698.23
2018,7,10,8,45,889.0,79.5,4.7,18.9,681.5,926.72,719.45
2018,7,10,9,0,907.0,80.0,4.7,19.2,728.0,958.76,739.17
2018,7,10,9,15,914.5,82.0,4.7,19.45,767.0,980.14,751.48
2018,7,10,9,30,922.0,84.0,4.7,19.7,806.0,998.7,761.93
2018,7,10,9,45,926.5,87.5,4.75,19.95,840.0,1013.06,769.99
2018,7,10,10,0,931.0,91.0,4.8,20.2,874.0,1024.27,776.03
2018,7,10,10,15,936.5,92.5,4.9,20.45,903.0,1031.1,779.64
2018,7,10,10,30,942.0,94.0,5.0,20.7,932.0,1034.74,781.22
2018,7,10,10,45,946.0,95.0,5.15,20.9,954.0,1033.14,779.93
2018,7,10,11,0,950.0,96.0,5.3,21.1,976.0,1028.31,776.55
2018,7,10,11,15,953.0,96.0,5.45,21.15,990.5,1018.29,770.15
2018,7,10,11,30,956.0,96.0,5.6,21.2,1005.0,1005.13,761.65
2018,7,10,11,45,957.0,96.5,5.75,21.3,1012.5,987.52,749.95
2018,7,10,12,0,958.0,97.0,5.9,21.4,1020.0,966.97,736.2
2018,7,10,12,15,957.5,97.5,6.05,21.35,1020.0,942.27,719.94
2018,7,10,12,30,957.0,98.0,6.2,21.3,1020.0,914.95,701.74
2018,7,10,12,45,955.5,98.0,6.35,21.25,1012.5,883.83,680.7
2018,7,10,13,0,954.0,98.0,6.5,21.2,1005.0,850.4,657.84
2018,7,10,13,15,951.5,97.0,6.65,21.05,990.0,813.12,632.24
2018,7,10,13,30,949.0,96.0,6.8,20.9,975.0,773.89,604.93
2018,7,10,13,45,945.0,95.0,6.9,20.75,953.0,731.82,574.93
2018,7,10,14,0,941.0,94.0,7.0,20.6,931.0,688.21,541.29
2018,7,10,14,15,935.0,93.0,7.05,20.4,902.0,642.05,504.91
2018,7,10,14,30,929.0,92.0,7.1,20.2,873.0,594.9,466.88
2018,7,10,14,45,921.0,90.5,7.15,20.0,838.0,545.51,426.18
2018,7,10,15,0,913.0,89.0,7.2,19.8,803.0,495.72,384.1
2018,7,10,15,15,903.0,87.0,7.2,19.8,763.0,444.49,339.57
2018,7,10,15,30,893.0,85.0,7.2,19.8,723.0,393.47,294.28
2018,7,10,15,45,880.0,83.0,7.2,19.3,678.5,341.93,248.44
2018,7,10,16,0,867.0,81.0,7.2,18.8,634.0,291.29,202.94
2018,7,10,16,15,851.0,78.5,7.15,18.5,586.5,240.72,157.92
2018,7,10,16,30,835.0,76.0,7.1,18.2,539.0,191.73,116.09
2018,7,10,16,45,814.0,73.0,7.1,17.9,489.0,136.29,73.25
2018,7,10,17,0,793.0,70.0,7.1,17.6,439.0,90.54,45.68
2018,7,10,17,15,764.5,66.5,7.0,17.3,388.0,46.99,35.8
2018,7,10,17,30,736.0,63.0,6.9,17.0,337.0,44.48,33.75
2018,7,10,17,45,696.0,58.5,6.85,16.65,286.5,42.68,32.27
2018,7,10,18,0,656.0,54.0,6.8,16.3,236.0,40.8,30.63
2018,7,10,18,15,596.0,48.5,6.6,16.05,188.0,37.93,27.98
2018,7,10,18,30,536.0,43.0,6.4,15.8,140.0,31.98,22.47
2018,7,10,18,45,440.5,35.5,6.25,15.55,99.0,27.38,17.94
2018,7,10,19,0,345.0,28.0,6.1,15.3,58.0,22.63,11.74
2018,7,10,19,15,199.0,17.0,5.9,15.15,32.0,16.2,0.0
2018,7,10,19,30,53.0,6.0,5.7,15.0,6.0,5.72,0.0
2018,7,10,19,45,26.5,3.0,5.55,14.9,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,4,45,28.0,3.0,2.75,13.85,3.0,0.0,0.0
2018,7,11,5,0,56.0,6.0,2.8,14.0,6.0,26.51,0.0
2018,7,11,5,15,205.5,16.5,2.75,14.3,32.0,101.2,0.0
2018,7,11,5,30,355.0,27.0,2.7,14.6,58.0,224.28,156.85
2018,7,11,5,45,451.5,34.0,2.7,14.85,99.0,297.64,237.04
2018,7,11,6,0,548.0,41.0,2.7,15.1,140.0,375.24,306.52
2018,7,11,6,15,318.0,39.0,2.6,15.4,100.5,260.85,216.59
2018,7,11,6,30,88.0,37.0,2.5,15.7,61.0,103.86,84.47
2018,7,11,6,45,44.0,55.5,2.35,15.95,67.5,91.32,73.12
2018,7,11,7,0,0.0,74.0,2.2,16.2,74.0,69.07,52.89
2018,7,11,7,15,0.0,101.5,2.15,16.5,101.5,96.75,75.8
2018,7,11,7,30,0.0,129.0,2.1,16.8,129.0,124.57,98.37
2018,7,11,7,45,1.5,147.0,2.0,17.1,148.0,143.51,113.37
2018,7,11,8,0,3.0,165.0,1.9,17.4,167.0,162.47,128.18
2018,7,11,8,15,11.5,194.0,1.9,17.7,201.5,199.17,157.26
2018,7,11,8,30,20.0,223.0,1.9,18.0,236.0,236.15,186.02
2018,7,11,8,45,37.0,257.5,1.9,18.3,283.5,300.24,235.58
2018,7,11,9,0,54.0,292.0,1.9,18.6,331.0,352.69,275.05
2018,7,11,9,15,56.0,314.5,1.95,18.9,356.5,377.35,292.51
2018,7,11,9,30,58.0,337.0,2.0,19.2,382.0,401.58,309.63
2018,7,11,9,45,61.5,356.5,2.05,19.45,406.5,423.57,325.09
2018,7,11,10,0,65.0,376.0,2.1,19.7,431.0,445.11,340.13
2018,7,11,10,15,82.5,398.5,2.15,19.95,470.5,483.17,367.64
2018,7,11,10,30,100.0,421.0,2.2,20.2,510.0,520.52,394.22
