Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.0,1.75,14.45,7.0,0.0,0.0
2018,8,10,5,30,102.0,12.0,1.8,14.7,14.0,53.98,0.0
2018,8,10,5,45,230.0,23.5,1.85,14.95,45.0,155.54,66.44
2018,8,10,6,0,358.0,35.0,1.9,15.2,76.0,253.14,197.02
2018,8,10,6,15,359.0,43.5,1.9,15.5,102.5,279.89,226.84
2018,8,10,6,30,360.0,52.0,1.9,15.8,129.0,306.14,252.11
2018,8,10,6,45,193.5,82.5,1.85,16.1,125.0,233.79,192.91
2018,8,10,7,0,27.0,113.0,1.8,16.4,121.0,142.04,114.24
2018,8,10,7,15,38.0,135.5,1.9,16.85,149.5,174.83,141.45
2018,8,10,7,30,49.0,158.0,2.0,17.3,178.0,207.99,168.12
2018,8,10,7,45,57.0,180.5,2.05,17.7,207.0,239.13,192.53
2018,8,10,8,0,65.0,203.0,2.1,18.1,236.0,270.37,216.58
2018,8,10,8,15,81.0,228.5,2.15,18.45,273.5,312.05,248.68
2018,8,10,8,30,97.0,254.0,2.2,18.8,311.0,354.01,280.36
2018,8,10,8,45,103.0,277.0,2.25,19.15,342.0,384.18,302.21
2018,8,10,9,0,109.0,300.0,2.3,19.5,373.0,414.0,323.55
2018,8,10,9,15,128.5,322.5,2.4,19.75,413.5,469.17,364.1
2018,8,10,9,30,148.0,345.0,2.5,20.0,454.0,510.19,393.61
2018,8,10,9,45,226.5,343.5,2.55,20.25,520.0,580.49,446.16
2018,8,10,10,0,305.0,342.0,2.6,20.5,586.0,664.09,506.64
2018,8,10,10,15,290.0,369.0,2.7,20.7,608.0,674.61,511.89
2018,8,10,10,30,275.0,396.0,2.8,20.9,630.0,683.26,516.38
2018,8,10,10,45,324.5,389.5,2.85,21.05,672.5,716.92,540.71
2018,8,10,11,0,374.0,383.0,2.9,21.2,715.0,748.85,563.44
2018,8,10,11,15,363.0,395.5,3.0,21.3,722.5,741.3,557.23
2018,8,10,11,30,352.0,408.0,3.1,21.4,730.0,732.32,550.34
2018,8,10,11,45,369.0,405.0,3.2,21.5,745.0,732.1,550.54
2018,8,10,12,0,386.0,402.0,3.3,21.6,760.0,730.01,549.37
2018,8,10,12,15,474.0,355.0,3.4,21.65,794.5,748.24,564.71
2018,8,10,12,30,562.0,308.0,3.5,21.7,829.0,757.7,573.62
2018,8,10,12,45,662.0,251.5,3.65,21.75,860.0,761.43,578.91
2018,8,10,13,0,762.0,195.0,3.8,21.8,891.0,758.32,579.0
2018,8,10,13,15,552.5,293.5,3.95,21.75,793.5,664.69,507.56
2018,8,10,13,30,343.0,392.0,4.1,21.7,696.0,582.36,443.83
2018,8,10,13,45,365.5,369.5,4.25,21.65,686.0,558.21,426.96
2018,8,10,14,0,388.0,347.0,4.4,21.6,676.0,532.07,407.96
2018,8,10,14,15,607.5,240.5,4.5,21.5,735.0,537.05,413.48
2018,8,10,14,30,827.0,134.0,4.6,21.4,794.0,529.72,407.23
2018,8,10,14,45,816.5,131.0,4.7,21.25,758.0,480.28,366.75
2018,8,10,15,0,806.0,128.0,4.8,21.1,722.0,430.92,325.37
2018,8,10,15,15,792.0,125.5,4.8,21.1,681.5,381.0,282.29
2018,8,10,15,30,778.0,123.0,4.8,21.1,641.0,331.92,239.21
2018,8,10,15,45,760.0,119.0,4.85,20.7,595.5,281.64,195.48
2018,8,10,16,0,742.0,115.0,4.9,20.3,550.0,227.49,149.2
2018,8,10,16,15,718.5,110.5,4.85,20.0,501.5,179.13,109.65
2018,8,10,16,30,695.0,106.0,4.8,19.7,453.0,133.36,76.59
2018,8,10,16,45,663.5,100.5,4.75,19.4,402.5,89.28,53.04
2018,8,10,17,0,632.0,95.0,4.7,19.1,352.0,61.81,48.49
2018,8,10,17,15,589.5,88.0,4.6,18.75,301.0,59.51,46.69
2018,8,10,17,30,547.0,81.0,4.5,18.4,250.0,57.04,44.65
2018,8,10,17,45,487.5,72.0,4.35,18.0,201.5,52.62,40.78
2018,8,10,18,0,428.0,63.0,4.2,17.6,153.0,47.96,36.49
2018,8,10,18,15,343.5,50.5,4.0,17.3,110.0,38.48,27.76
2018,8,10,18,30,259.0,38.0,3.8,17.0,67.0,29.57,19.08
2018,8,10,18,45,155.0,23.5,3.6,16.7,38.5,18.6,1.73
2018,8,10,19,0,51.0,9.0,3.4,16.4,10.0,8.58,0.0
2018,8,10,19,15,25.5,4.5,3.25,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.5,15.15,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.6,15.4,10.0,27.27,0.0
2018,8,11,5,45,139.0,24.5,2.7,15.65,38.0,113.94,39.3
2018,8,11,6,0,233.0,40.0,2.8,15.9,66.0,195.01,150.55
2018,8,11,6,15,311.5,54.0,2.8,16.15,108.0,264.01,213.74
2018,8,11,6,30,390.0,68.0,2.8,16.4,150.0,340.26,279.79
2018,8,11,6,45,444.0,79.0,2.8,16.65,197.0,403.13,333.01
2018,8,11,7,0,498.0,90.0,2.8,16.9,244.0,473.98,390.44
2018,8,11,7,15,508.0,103.0,2.85,17.2,285.5,510.32,418.68
2018,8,11,7,30,518.0,116.0,2.9,17.5,327.0,550.24,448.63
2018,8,11,7,45,536.0,129.0,3.0,17.85,373.0,595.65,481.99
2018,8,11,8,0,554.0,142.0,3.1,18.2,419.0,640.51,514.09
2018,8,11,8,15,623.0,139.0,3.15,18.45,480.5,716.05,568.37
2018,8,11,8,30,692.0,136.0,3.2,18.7,542.0,786.87,617.29
2018,8,11,8,45,709.0,142.5,3.3,19.0,587.0,822.74,640.47
2018,8,11,9,0,726.0,149.0,3.4,19.3,632.0,856.75,662.39
2018,8,11,9,15,738.0,154.5,3.45,19.5,672.0,882.86,678.62
2018,8,11,9,30,750.0,160.0,3.5,19.7,712.0,906.55,693.19
2018,8,11,9,45,757.0,166.0,3.55,19.9,746.5,923.44,703.09
2018,8,11,10,0,764.0,172.0,3.6,20.1,781.0,937.51,711.18
2018,8,11,10,15,773.0,174.5,3.7,20.25,810.5,941.52,712.95
2018,8,11,10,30,782.0,177.0,3.8,20.4,840.0,948.14,716.71
2018,8,11,10,45,788.0,179.5,3.85,20.5,862.5,948.91,716.4
2018,8,11,11,0,794.0,182.0,3.9,20.6,885.0,946.67,714.22
2018,8,11,11,15,798.5,182.5,4.0,20.65,900.0,938.04,708.23
2018,8,11,11,30,803.0,183.0,4.1,20.7,915.0,926.5,700.38
2018,8,11,11,45,805.5,183.5,4.2,20.75,923.0,910.31,689.41
2018,8,11,12,0,808.0,184.0,4.3,20.8,931.0,891.41,676.62
2018,8,11,12,15,810.0,183.0,4.4,20.8,931.5,868.06,660.9
2018,8,11,12,30,812.0,182.0,4.5,20.8,932.0,842.27,643.72
2018,8,11,12,45,812.5,179.0,4.55,20.75,924.5,811.15,622.49
2018,8,11,13,0,813.0,176.0,4.6,20.7,917.0,777.96,599.48
2018,8,11,13,15,809.0,175.0,4.65,20.6,901.5,741.38,572.88
2018,8,11,13,30,805.0,174.0,4.7,20.5,886.0,703.28,544.68
2018,8,11,13,45,788.5,177.0,4.8,20.4,859.5,659.35,511.63
2018,8,11,14,0,772.0,180.0,4.9,20.3,833.0,615.24,477.72
2018,8,11,14,15,774.0,172.5,4.85,20.15,807.5,572.37,443.83
2018,8,11,14,30,776.0,165.0,4.8,20.0,782.0,528.19,408.08
2018,8,11,14,45,765.0,161.0,4.8,19.9,746.5,479.94,368.33
2018,8,11,15,0,754.0,157.0,4.8,19.8,711.0,427.08,324.17
2018,8,11,15,15,738.5,153.5,4.8,19.8,670.0,377.74,281.72
2018,8,11,15,30,723.0,150.0,4.8,19.8,629.0,329.48,239.51
2018,8,11,15,45,704.0,144.0,4.7,19.4,583.5,279.66,196.34
2018,8,11,16,0,685.0,138.0,4.6,19.0,538.0,231.71,155.27
2018,8,11,16,15,660.5,132.0,4.55,18.8,490.0,185.01,117.38
2018,8,11,16,30,636.0,126.0,4.5,18.6,442.0,141.11,85.99
2018,8,11,16,45,603.5,118.5,4.45,18.35,391.5,98.67,63.53
2018,8,11,17,0,571.0,111.0,4.4,18.1,341.0,74.51,59.77
2018,8,11,17,15,527.5,102.0,4.35,17.85,291.0,71.15,57.06
2018,8,11,17,30,484.0,93.0,4.3,17.6,241.0,66.46,53.07
2018,8,11,17,45,425.0,81.5,4.25,17.3,193.5,59.62,47.04
2018,8,11,18,0,366.0,70.0,4.2,17.0,146.0,52.44,40.48
2018,8,11,18,15,287.0,55.0,4.15,16.8,104.0,42.08,30.89
2018,8,11,18,30,208.0,40.0,4.1,16.6,62.0,31.24,20.33
2018,8,11,18,45,118.0,24.0,4.1,16.35,35.0,19.06,0.0
2018,8,11,19,0,28.0,8.0,4.1,16.1,8.0,7.63,0.0
2018,8,11,19,15,14.0,4.0,4.05,16.0,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.65,14.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.7,15.1,8.0,20.46,0.0
2018,8,12,5,45,107.5,24.0,2.75,15.35,34.0,97.88,24.72
2018,8,12,6,0,184.0,40.0,2.8,15.6,60.0,170.17,130.39
2018,8,12,6,15,244.5,56.0,2.7,15.85,98.0,229.46,185.37
2018,8,12,6,30,305.0,72.0,2.6,16.1,136.0,294.28,241.93
2018,8,12,6,45,268.0,92.0,2.55,16.4,159.5,294.58,243.59
2018,8,12,7,0,231.0,112.0,2.5,16.7,183.0,302.42,249.84
2018,8,12,7,15,275.5,129.0,2.45,17.0,229.0,361.29,297.62
2018,8,12,7,30,320.0,146.0,2.4,17.3,275.0,422.71,345.78
2018,8,12,7,45,362.0,159.5,2.35,17.6,324.5,479.92,389.34
2018,8,12,8,0,404.0,173.0,2.3,17.9,374.0,553.25,443.52
2018,8,12,8,15,445.0,182.5,2.35,18.15,425.0,608.16,483.3
2018,8,12,8,30,486.0,192.0,2.4,18.4,476.0,663.67,522.81
2018,8,12,8,45,490.0,207.0,2.4,18.7,513.0,692.44,541.08
2018,8,12,9,0,494.0,222.0,2.4,19.0,550.0,719.39,558.02
2018,8,12,9,15,437.0,257.5,2.5,19.25,561.0,710.22,548.07
2018,8,12,9,30,380.0,293.0,2.6,19.5,572.0,684.0,526.58
2018,8,12,9,45,349.5,323.0,2.65,19.75,589.5,687.46,526.63
2018,8,12,10,0,319.0,353.0,2.7,20.0,607.0,688.43,524.77
2018,8,12,10,15,287.5,376.0,2.8,20.2,611.0,678.75,515.93
2018,8,12,10,30,256.0,399.0,2.9,20.4,615.0,667.35,506.0
2018,8,12,10,45,215.0,415.0,2.95,20.55,600.0,627.95,476.14
2018,8,12,11,0,174.0,431.0,3.0,20.7,585.0,599.14,453.75
2018,8,12,11,15,137.0,434.5,3.1,20.75,557.0,561.27,425.33
2018,8,12,11,30,100.0,438.0,3.2,20.8,529.0,516.56,391.84
2018,8,12,11,45,93.5,439.5,3.3,20.9,525.0,506.44,384.3
2018,8,12,12,0,87.0,441.0,3.4,21.0,521.0,496.25,376.56
2018,8,12,12,15,83.0,438.0,3.5,21.0,514.5,483.91,367.53
2018,8,12,12,30,79.0,435.0,3.6,21.0,508.0,471.6,358.53
2018,8,12,12,45,80.5,431.5,3.75,21.0,505.5,463.23,352.68
2018,8,12,13,0,82.0,428.0,3.9,21.0,503.0,454.61,346.61
2018,8,12,13,15,85.0,422.5,4.1,20.9,499.0,445.03,340.04
2018,8,12,13,30,88.0,417.0,4.3,20.8,495.0,435.1,333.19
2018,8,12,13,45,138.0,387.0,4.45,20.7,505.5,430.45,331.24
2018,8,12,14,0,188.0,357.0,4.6,20.6,516.0,424.64,327.93
2018,8,12,14,15,490.0,253.5,4.75,20.45,647.0,481.89,374.04
2018,8,12,14,30,792.0,150.0,4.9,20.3,778.0,521.14,402.87
2018,8,12,14,45,782.5,146.0,5.0,20.1,743.0,472.82,362.87
2018,8,12,15,0,773.0,142.0,5.1,19.9,708.0,424.54,322.14
2018,8,12,15,15,758.0,139.0,5.1,19.9,667.5,375.43,279.55
2018,8,12,15,30,743.0,136.0,5.1,19.9,627.0,321.91,232.97
2018,8,12,15,45,727.0,130.5,5.2,19.45,582.5,272.26,189.69
2018,8,12,16,0,711.0,125.0,5.3,19.0,538.0,224.12,148.21
2018,8,12,16,15,692.0,118.0,5.3,18.75,490.5,176.1,108.99
2018,8,12,16,30,673.0,111.0,5.3,18.5,443.0,130.24,76.22
2018,8,12,16,45,645.0,103.5,5.3,18.2,393.0,86.03,53.47
2018,8,12,17,0,617.0,96.0,5.3,17.9,343.0,62.98,49.78
2018,8,12,17,15,576.5,88.5,5.25,17.55,293.0,60.34,47.66
2018,8,12,17,30,536.0,81.0,5.2,17.2,243.0,57.49,45.27
2018,8,12,17,45,478.5,71.0,5.1,16.85,195.0,52.21,40.58
2018,8,12,18,0,421.0,61.0,5.0,16.5,147.0,46.61,35.41
2018,8,12,18,15,335.5,49.0,4.85,16.3,105.0,37.46,26.9
2018,8,12,18,30,250.0,37.0,4.7,16.1,63.0,28.91,18.24
2018,8,12,18,45,148.0,22.5,4.55,15.85,35.5,17.89,0.0
2018,8,12,19,0,46.0,8.0,4.4,15.6,8.0,7.63,0.0
2018,8,12,19,15,23.0,4.0,4.25,15.55,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.0,2.8,14.25,4.0,0.0,0.0
2018,8,13,5,30,41.0,8.0,2.9,14.5,8.0,24.53,0.0
2018,8,13,5,45,133.5,23.0,3.0,14.75,35.0,107.52,16.57
2018,8,13,6,0,226.0,38.0,3.1,15.0,62.0,188.49,144.47
2018,8,13,6,15,274.0,49.0,3.05,15.25,94.0,235.67,191.04
2018,8,13,6,30,322.0,60.0,3.0,15.5,126.0,287.85,237.84
2018,8,13,6,45,161.0,66.5,3.0,15.7,99.5,190.83,158.04
2018,8,13,7,0,0.0,73.0,3.0,15.9,73.0,69.35,53.22
2018,8,13,7,15,0.0,86.0,2.95,16.15,86.0,81.96,63.81
2018,8,13,7,30,0.0,99.0,2.9,16.4,99.0,94.54,74.08
2018,8,13,7,45,0.0,113.5,2.85,16.6,113.5,108.67,85.48
2018,8,13,8,0,0.0,128.0,2.8,16.8,128.0,122.75,96.7
2018,8,13,8,15,3.0,154.0,2.8,17.05,155.5,151.3,119.67
2018,8,13,8,30,6.0,180.0,2.8,17.3,183.0,179.91,142.34
2018,8,13,8,45,10.0,200.5,2.8,17.55,206.5,203.65,160.85
2018,8,13,9,0,14.0,221.0,2.8,17.8,230.0,227.41,179.18
2018,8,13,9,15,24.0,253.5,2.8,18.0,270.5,269.14,211.64
2018,8,13,9,30,34.0,286.0,2.8,18.2,311.0,323.93,253.58
2018,8,13,9,45,68.0,326.5,2.85,18.4,379.5,397.63,310.07
2018,8,13,10,0,102.0,367.0,2.9,18.6,448.0,470.9,364.92
2018,8,13,10,15,134.0,388.0,2.95,18.7,498.5,532.56,410.3
2018,8,13,10,30,166.0,409.0,3.0,18.8,549.0,580.49,445.15
2018,8,13,10,45,194.5,418.5,3.05,18.95,587.0,611.77,467.64
2018,8,13,11,0,223.0,428.0,3.1,19.1,625.0,641.69,489.07
2018,8,13,11,15,243.5,427.0,3.15,19.15,645.5,660.12,502.18
2018,8,13,11,30,264.0,426.0,3.2,19.2,666.0,667.82,507.84
2018,8,13,11,45,254.0,434.5,3.3,19.2,667.0,655.89,498.9
2018,8,13,12,0,244.0,443.0,3.4,19.2,668.0,643.18,489.53
2018,8,13,12,15,259.5,429.5,3.5,19.2,668.5,630.8,481.37
2018,8,13,12,30,275.0,416.0,3.6,19.2,669.0,617.23,472.26
2018,8,13,12,45,224.0,431.5,3.7,19.15,636.5,576.18,441.23
2018,8,13,13,0,173.0,447.0,3.8,19.1,604.0,538.88,412.9
2018,8,13,13,15,164.5,437.5,3.95,19.0,584.5,512.81,394.07
2018,8,13,13,30,156.0,428.0,4.1,18.9,565.0,487.27,375.39
2018,8,13,13,45,191.5,398.0,4.25,18.8,562.0,472.97,365.85
2018,8,13,14,0,227.0,368.0,4.4,18.7,559.0,451.32,350.43
2018,8,13,14,15,498.5,265.0,4.45,18.55,665.0,494.52,385.42
2018,8,13,14,30,770.0,162.0,4.5,18.4,771.0,518.11,402.26
2018,8,13,14,45,760.0,157.5,4.6,18.2,735.5,470.1,362.51
2018,8,13,15,0,750.0,153.0,4.7,18.0,700.0,417.47,318.44
2018,8,13,15,15,734.0,149.5,4.7,18.0,659.0,368.15,275.63
2018,8,13,15,30,718.0,146.0,4.7,18.0,618.0,319.97,233.17
2018,8,13,15,45,700.5,140.0,4.75,17.65,573.0,270.8,190.22
2018,8,13,16,0,683.0,134.0,4.8,17.3,528.0,223.34,149.35
2018,8,13,16,15,661.0,127.0,4.8,17.05,480.5,176.37,111.27
2018,8,13,16,30,639.0,120.0,4.8,16.8,433.0,131.92,79.91
2018,8,13,16,45,608.0,112.5,4.85,16.6,383.5,89.48,58.71
2018,8,13,17,0,577.0,105.0,4.9,16.4,334.0,70.23,56.46
2018,8,13,17,15,533.0,96.5,4.85,16.15,284.0,67.08,53.89
2018,8,13,17,30,489.0,88.0,4.8,15.9,234.0,63.05,50.42
2018,8,13,17,45,429.0,76.5,4.8,15.6,186.5,56.09,44.21
2018,8,13,18,0,369.0,65.0,4.8,15.3,139.0,48.78,37.48
2018,8,13,18,15,286.0,51.0,4.75,15.15,98.0,39.09,28.39
2018,8,13,18,30,203.0,37.0,4.7,15.0,57.0,28.96,18.13
2018,8,13,18,45,117.5,22.0,4.6,14.8,32.0,17.53,0.0
2018,8,13,19,0,32.0,7.0,4.5,14.6,7.0,6.67,0.0
2018,8,13,19,15,16.0,3.5,4.45,14.55,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.65,14.85,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.7,15.0,6.0,12.7,0.0
2018,8,14,5,45,52.5,19.0,3.7,15.15,23.5,55.68,0.0
2018,8,14,6,0,88.0,32.0,3.7,15.3,41.0,97.57,72.08
2018,8,14,6,15,131.5,50.0,3.7,15.45,72.5,146.89,117.53
2018,8,14,6,30,175.0,68.0,3.7,15.6,104.0,199.08,163.66
2018,8,14,6,45,87.5,67.5,3.7,15.75,85.5,134.94,110.3
2018,8,14,7,0,0.0,67.0,3.7,15.9,67.0,62.97,47.88
2018,8,14,7,15,0.0,73.5,3.7,16.05,73.5,68.85,52.81
2018,8,14,7,30,0.0,80.0,3.7,16.2,80.0,74.86,57.69
2018,8,14,7,45,0.0,85.0,3.7,16.35,85.0,79.45,61.3
2018,8,14,8,0,0.0,90.0,3.7,16.5,90.0,84.12,64.93
2018,8,14,8,15,0.0,106.0,3.65,16.7,106.0,99.74,77.56
2018,8,14,8,30,0.0,122.0,3.6,16.9,122.0,115.34,90.03
2018,8,14,8,45,1.5,145.0,3.6,17.05,146.0,139.27,109.23
2018,8,14,9,0,3.0,168.0,3.6,17.2,170.0,163.21,128.22
2018,8,14,9,15,4.5,181.0,3.6,17.35,184.0,177.09,138.97
2018,8,14,9,30,6.0,194.0,3.6,17.5,198.0,190.94,149.65
2018,8,14,9,45,12.0,232.0,3.6,17.65,241.0,233.95,183.47
2018,8,14,10,0,18.0,270.0,3.6,17.8,284.0,276.88,216.69
2018,8,14,10,15,16.5,267.5,3.65,17.9,281.0,271.96,212.29
2018,8,14,10,30,15.0,265.0,3.7,18.0,278.0,267.14,208.15
2018,8,14,10,45,20.5,297.0,3.75,18.1,315.0,302.79,235.59
2018,8,14,11,0,26.0,329.0,3.8,18.2,352.0,346.92,269.12
2018,8,14,11,15,27.5,335.0,3.9,18.25,359.5,351.6,272.39
2018,8,14,11,30,29.0,341.0,4.0,18.3,367.0,356.01,275.61
2018,8,14,11,45,24.5,329.5,4.05,18.35,351.5,337.82,261.45
2018,8,14,12,0,20.0,318.0,4.1,18.4,336.0,315.93,244.52
2018,8,14,12,15,23.0,333.5,4.2,18.4,354.5,331.39,256.5
2018,8,14,12,30,26.0,349.0,4.3,18.4,373.0,348.2,269.43
2018,8,14,12,45,30.5,355.5,4.4,18.4,383.5,354.21,274.21
2018,8,14,13,0,35.0,362.0,4.5,18.4,394.0,359.63,278.59
2018,8,14,13,15,54.5,384.0,4.6,18.35,432.5,388.79,301.45
2018,8,14,13,30,74.0,406.0,4.7,18.3,471.0,415.51,322.24
2018,8,14,13,45,121.0,373.0,4.75,18.25,476.0,406.97,316.89
2018,8,14,14,0,168.0,340.0,4.8,18.2,481.0,397.48,310.48
2018,8,14,14,15,483.5,242.0,4.85,18.1,627.5,465.81,365.41
2018,8,14,14,30,799.0,144.0,4.9,18.0,774.0,514.71,401.29
2018,8,14,14,45,789.5,141.0,4.9,17.9,739.0,466.83,360.73
2018,8,14,15,0,780.0,138.0,4.9,17.8,704.0,418.99,319.56
2018,8,14,15,15,765.0,134.5,4.9,17.8,663.0,369.07,275.89
2018,8,14,15,30,750.0,131.0,4.9,17.8,622.0,314.9,228.36
2018,8,14,15,45,732.5,126.0,4.85,17.5,577.0,264.93,184.33
2018,8,14,16,0,715.0,121.0,4.8,17.2,532.0,216.63,142.52
2018,8,14,16,15,692.5,115.0,4.8,17.05,483.5,168.73,103.75
2018,8,14,16,30,670.0,109.0,4.8,16.9,435.0,123.38,72.23
2018,8,14,16,45,638.5,102.5,4.8,16.7,385.0,80.11,51.77
2018,8,14,17,0,607.0,96.0,4.8,16.5,335.0,63.44,50.49
2018,8,14,17,15,563.0,88.0,4.8,16.3,284.5,60.38,47.96
2018,8,14,17,30,519.0,80.0,4.8,16.1,234.0,57.1,45.13
2018,8,14,17,45,458.0,70.5,4.8,15.85,186.5,52.24,40.75
2018,8,14,18,0,397.0,61.0,4.8,15.6,139.0,45.83,34.8
2018,8,14,18,15,310.0,48.0,4.75,15.45,97.5,36.83,26.32
2018,8,14,18,30,223.0,35.0,4.7,15.3,56.0,27.43,16.55
2018,8,14,18,45,127.0,20.5,4.65,15.15,31.0,16.35,0.0
2018,8,14,19,0,31.0,6.0,4.6,15.0,6.0,5.72,0.0
2018,8,14,19,15,15.5,3.0,4.55,14.95,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,15,5,15,22.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,8,15,5,30,45.0,8.0,3.1,15.3,8.0,26.04,0.0
2018,8,15,5,45,149.5,21.5,3.1,15.45,34.5,110.98,0.0
2018,8,15,6,0,254.0,35.0,3.1,15.6,61.0,198.0,149.56
2018,8,15,6,15,308.0,43.0,3.1,15.8,92.5,248.54,200.75
2018,8,15,6,30,362.0,51.0,3.1,16.0,124.0,303.5,250.26
2018,8,15,6,45,181.0,53.5,3.1,16.15,90.0,198.5,164.44
2018,8,15,7,0,0.0,56.0,3.1,16.3,56.0,52.06,38.55
2018,8,15,7,15,0.0,71.5,3.05,16.5,71.5,66.81,51.01
2018,8,15,7,30,0.0,87.0,3.0,16.7,87.0,82.08,63.63
2018,8,15,7,45,0.0,105.0,2.95,16.9,105.0,99.89,78.16
2018,8,15,8,0,0.0,123.0,2.9,17.1,123.0,117.64,92.44
2018,8,15,8,15,2.0,146.5,2.85,17.3,147.5,142.72,112.59
2018,8,15,8,30,4.0,170.0,2.8,17.5,172.0,167.82,132.46
2018,8,15,8,45,7.5,191.0,2.8,17.7,195.5,191.61,151.12
2018,8,15,9,0,11.0,212.0,2.8,17.9,219.0,215.42,169.58
2018,8,15,9,15,13.0,227.5,2.8,18.05,236.5,232.14,182.25
2018,8,15,9,30,15.0,243.0,2.8,18.2,254.0,248.81,194.8
2018,8,15,9,45,33.5,287.0,2.85,18.4,313.0,322.25,251.75
2018,8,15,10,0,52.0,331.0,2.9,18.6,372.0,384.43,298.79
2018,8,15,10,15,73.0,362.0,2.95,18.75,422.0,434.38,336.12
2018,8,15,10,30,94.0,393.0,3.0,18.9,472.0,483.45,372.3
2018,8,15,10,45,93.0,403.0,3.1,19.0,483.0,488.79,375.49
2018,8,15,11,0,92.0,413.0,3.2,19.1,494.0,493.66,378.6
2018,8,15,11,15,95.5,422.5,3.3,19.2,507.5,501.67,384.23
2018,8,15,11,30,99.0,432.0,3.4,19.3,521.0,509.02,389.39
2018,8,15,11,45,178.0,417.0,3.55,19.35,579.0,564.79,432.76
2018,8,15,12,0,257.0,402.0,3.7,19.4,637.0,614.15,470.67
2018,8,15,12,15,303.0,398.0,3.8,19.4,675.5,636.42,487.67
2018,8,15,12,30,349.0,394.0,3.9,19.4,714.0,655.42,502.28
2018,8,15,12,45,581.0,275.5,4.0,19.4,802.0,712.05,549.17
2018,8,15,13,0,813.0,157.0,4.1,19.4,890.0,752.74,583.14
2018,8,15,13,15,848.0,136.0,4.15,19.35,889.0,725.45,563.26
2018,8,15,13,30,883.0,115.0,4.2,19.3,888.0,695.65,541.32
2018,8,15,13,45,862.5,121.0,4.25,19.25,859.5,649.85,506.1
2018,8,15,14,0,842.0,127.0,4.3,19.2,831.0,603.83,470.11
2018,8,15,14,15,851.0,117.5,4.3,19.1,807.0,560.88,435.83
2018,8,15,14,30,860.0,108.0,4.3,19.0,783.0,515.75,398.83
2018,8,15,14,45,850.5,106.0,4.35,18.9,747.5,466.61,357.75
2018,8,15,15,0,841.0,104.0,4.4,18.8,712.0,417.3,315.43
2018,8,15,15,15,827.5,102.0,4.4,18.8,671.0,366.65,270.98
2018,8,15,15,30,814.0,100.0,4.4,18.8,630.0,310.38,221.54
2018,8,15,15,45,797.0,97.0,4.4,18.45,584.5,259.3,176.44
2018,8,15,16,0,780.0,94.0,4.4,18.1,539.0,209.75,133.53
2018,8,15,16,15,757.5,90.5,4.4,17.9,490.5,160.8,94.19
2018,8,15,16,30,735.0,87.0,4.4,17.7,442.0,114.35,62.83
2018,8,15,16,45,704.0,82.5,4.35,17.5,391.0,64.17,39.06
2018,8,15,17,0,673.0,78.0,4.3,17.3,340.0,50.23,38.74
2018,8,15,17,15,630.0,72.0,4.3,17.05,289.0,48.12,37.02
2018,8,15,17,30,587.0,66.0,4.3,16.8,238.0,45.87,35.08
2018,8,15,17,45,524.5,59.0,4.25,16.6,189.5,42.6,32.11
2018,8,15,18,0,462.0,52.0,4.2,16.4,141.0,39.2,28.84
2018,8,15,18,15,367.0,42.0,4.15,16.2,99.0,32.84,22.74
2018,8,15,18,30,272.0,32.0,4.1,16.0,57.0,26.17,15.13
2018,8,15,18,45,154.5,18.5,4.05,15.85,31.0,14.75,0.0
2018,8,15,19,0,37.0,5.0,4.0,15.7,5.0,4.77,0.0
2018,8,15,19,15,18.5,2.5,3.95,15.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.45,14.65,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,14.9,8.0,30.46,0.0
2018,8,16,5,45,174.0,20.5,2.6,15.15,35.0,119.01,0.0
2018,8,16,6,0,292.0,33.0,2.7,15.4,62.0,214.23,160.71
2018,8,16,6,15,345.0,41.0,2.65,15.65,95.0,265.99,214.49
2018,8,16,6,30,398.0,49.0,2.6,15.9,128.0,321.76,264.73
2018,8,16,6,45,199.0,62.0,2.55,16.1,101.5,208.55,172.72
2018,8,16,7,0,0.0,75.0,2.5,16.3,75.0,71.77,55.13
2018,8,16,7,15,0.0,94.0,2.45,16.5,94.0,90.85,71.17
2018,8,16,7,30,0.0,113.0,2.4,16.7,113.0,109.79,86.67
2018,8,16,7,45,12.5,142.5,2.35,16.95,148.5,149.86,119.73
2018,8,16,8,0,25.0,172.0,2.3,17.2,184.0,190.53,152.61
2018,8,16,8,15,78.5,212.0,2.3,17.45,256.0,290.57,233.44
2018,8,16,8,30,132.0,252.0,2.3,17.7,328.0,395.63,315.2
2018,8,16,8,45,247.5,251.5,2.25,17.95,408.5,510.53,403.85
2018,8,16,9,0,363.0,251.0,2.2,18.2,489.0,615.8,482.25
2018,8,16,9,15,589.5,184.0,2.15,18.4,599.5,772.7,597.88
2018,8,16,9,30,816.0,117.0,2.1,18.6,710.0,909.26,688.54
2018,8,16,9,45,841.0,113.0,2.05,18.85,750.5,925.11,695.23
2018,8,16,10,0,866.0,109.0,2.0,19.1,791.0,946.46,706.88
2018,8,16,10,15,874.0,110.0,2.0,19.35,820.5,954.27,710.05
2018,8,16,10,30,882.0,111.0,2.0,19.6,850.0,958.97,711.45
2018,8,16,10,45,881.5,115.5,2.0,19.8,871.0,956.12,708.17
2018,8,16,11,0,881.0,120.0,2.0,20.0,892.0,950.06,703.01
2018,8,16,11,15,844.5,145.5,2.1,20.2,895.5,928.39,688.8
2018,8,16,11,30,808.0,171.0,2.2,20.4,899.0,911.02,677.56
2018,8,16,11,45,857.0,142.0,2.3,20.6,920.0,901.34,671.41
2018,8,16,12,0,906.0,113.0,2.4,20.8,941.0,894.52,667.14
2018,8,16,12,15,905.0,113.5,2.55,20.85,940.5,869.08,651.09
2018,8,16,12,30,904.0,114.0,2.7,20.9,940.0,841.03,633.24
2018,8,16,12,45,894.0,119.0,2.9,20.95,929.5,807.62,611.77
2018,8,16,13,0,884.0,124.0,3.1,21.0,919.0,772.34,588.66
2018,8,16,13,15,887.5,118.5,3.2,20.9,905.0,735.68,564.08
2018,8,16,13,30,891.0,113.0,3.3,20.8,891.0,696.75,535.88
2018,8,16,13,45,886.5,112.0,3.45,20.7,868.5,654.57,504.58
2018,8,16,14,0,882.0,111.0,3.6,20.6,846.0,610.97,471.31
2018,8,16,14,15,875.0,109.5,3.7,20.45,816.5,564.35,434.77
2018,8,16,14,30,868.0,108.0,3.8,20.3,787.0,516.91,396.52
2018,8,16,14,45,859.0,105.5,3.85,20.15,751.0,467.13,355.3
2018,8,16,15,0,850.0,103.0,3.9,20.0,715.0,417.13,312.76
2018,8,16,15,15,836.5,100.5,3.9,20.0,673.5,365.6,267.89
2018,8,16,15,30,823.0,98.0,3.9,20.0,632.0,308.4,218.01
2018,8,16,15,45,806.0,95.0,4.0,19.6,586.0,256.85,172.88
2018,8,16,16,0,789.0,92.0,4.1,19.2,540.0,206.81,129.97
2018,8,16,16,15,767.0,88.0,4.1,18.95,491.0,157.08,90.47
2018,8,16,16,30,745.0,84.0,4.1,18.7,442.0,109.78,59.21
2018,8,16,16,45,714.5,80.0,4.1,18.45,391.0,64.95,41.47
2018,8,16,17,0,684.0,76.0,4.1,18.2,340.0,49.0,37.52
2018,8,16,17,15,640.5,70.5,4.1,17.85,288.5,47.2,36.09
2018,8,16,17,30,597.0,65.0,4.1,17.5,237.0,45.28,34.46
2018,8,16,17,45,534.0,57.5,4.05,17.15,188.0,41.55,31.1
2018,8,16,18,0,471.0,50.0,4.0,16.8,139.0,37.64,27.4
2018,8,16,18,15,375.0,40.0,3.9,16.6,97.0,31.2,21.23
2018,8,16,18,30,279.0,30.0,3.8,16.4,55.0,24.44,13.3
2018,8,16,18,45,158.5,17.5,3.65,16.15,30.0,16.68,0.0
2018,8,16,19,0,38.0,5.0,3.5,15.9,5.0,4.77,0.0
2018,8,16,19,15,19.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.6,14.7,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.6,15.0,6.0,23.6,0.0
2018,8,17,5,45,170.5,18.5,1.65,15.25,33.0,114.64,0.0
2018,8,17,6,0,297.0,31.0,1.7,15.5,60.0,214.35,158.77
2018,8,17,6,15,352.5,38.5,1.65,15.75,93.0,266.54,213.75
2018,8,17,6,30,408.0,46.0,1.6,16.0,126.0,323.21,264.39
2018,8,17,6,45,204.0,60.5,1.55,16.3,100.5,222.73,183.36
2018,8,17,7,0,0.0,75.0,1.5,16.6,75.0,71.86,55.05
2018,8,17,7,15,1.0,98.5,1.4,16.85,99.0,96.64,75.89
2018,8,17,7,30,2.0,122.0,1.3,17.1,123.0,121.31,96.0
2018,8,17,7,45,10.5,147.5,1.2,17.4,152.5,153.92,122.43
2018,8,17,8,0,19.0,173.0,1.1,17.7,182.0,186.83,148.52
2018,8,17,8,15,49.5,206.0,1.1,18.05,233.5,259.1,205.87
2018,8,17,8,30,80.0,239.0,1.1,18.4,285.0,321.71,253.94
2018,8,17,8,45,109.5,266.0,1.1,18.7,334.5,390.67,305.49
2018,8,17,9,0,139.0,293.0,1.1,19.0,384.0,446.57,346.05
2018,8,17,9,15,154.5,315.0,1.15,19.35,422.0,483.87,372.1
2018,8,17,9,30,170.0,337.0,1.2,19.7,460.0,520.66,397.55
2018,8,17,9,45,202.5,351.5,1.3,20.0,505.5,564.46,428.67
2018,8,17,10,0,235.0,366.0,1.4,20.3,551.0,607.73,458.97
2018,8,17,10,15,287.0,362.5,1.45,20.55,596.5,661.29,496.44
2018,8,17,10,30,339.0,359.0,1.5,20.8,642.0,701.29,524.14
2018,8,17,10,45,449.0,322.5,1.6,21.0,708.0,770.08,573.48
2018,8,17,11,0,559.0,286.0,1.7,21.2,774.0,826.26,613.43
2018,8,17,11,15,693.0,219.5,1.85,21.35,835.5,873.12,647.91
2018,8,17,11,30,827.0,153.0,2.0,21.5,897.0,908.46,671.66
2018,8,17,11,45,880.5,125.5,2.1,21.6,923.5,904.39,669.07
2018,8,17,12,0,934.0,98.0,2.2,21.7,950.0,901.98,668.07
2018,8,17,12,15,934.5,98.0,2.35,21.75,950.0,876.76,652.41
2018,8,17,12,30,935.0,98.0,2.5,21.8,950.0,848.77,634.89
2018,8,17,12,45,933.5,98.0,2.65,21.85,942.0,816.58,614.27
2018,8,17,13,0,932.0,98.0,2.8,21.9,934.0,781.98,591.72
2018,8,17,13,15,929.0,97.0,2.9,21.85,918.0,743.16,565.87
2018,8,17,13,30,926.0,96.0,3.0,21.8,902.0,702.38,537.04
2018,8,17,13,45,921.5,95.5,3.1,21.75,879.5,659.29,505.05
2018,8,17,14,0,917.0,95.0,3.2,21.7,857.0,614.69,471.05
2018,8,17,14,15,910.5,93.5,3.25,21.6,827.0,566.84,433.62
2018,8,17,14,30,904.0,92.0,3.3,21.5,797.0,518.06,394.38
2018,8,17,14,45,894.5,90.5,3.35,21.4,760.5,467.24,352.46
2018,8,17,15,0,885.0,89.0,3.4,21.3,724.0,416.19,309.16
2018,8,17,15,15,872.5,87.0,3.4,21.3,682.0,363.71,263.6
2018,8,17,15,30,860.0,85.0,3.4,21.3,640.0,311.74,217.78
2018,8,17,15,45,844.0,83.0,3.4,21.0,594.0,259.68,172.24
2018,8,17,16,0,828.0,81.0,3.4,20.7,548.0,208.88,128.92
2018,8,17,16,15,806.0,78.5,3.35,20.45,498.5,151.28,83.7
2018,8,17,16,30,784.0,76.0,3.3,20.2,449.0,103.11,52.89
2018,8,17,16,45,754.5,72.5,3.25,19.9,397.5,56.65,43.76
2018,8,17,17,0,725.0,69.0,3.2,19.6,346.0,48.79,37.14
2018,8,17,17,15,682.5,64.0,3.1,19.25,293.5,46.83,35.56
2018,8,17,17,30,640.0,59.0,3.0,18.9,241.0,40.8,30.32
2018,8,17,17,45,576.5,52.5,2.9,18.55,191.0,37.66,27.5
2018,8,17,18,0,513.0,46.0,2.8,18.2,141.0,34.39,24.38
2018,8,17,18,15,413.5,37.0,2.7,17.95,98.0,28.69,18.89
2018,8,17,18,30,314.0,28.0,2.6,17.7,55.0,22.73,11.37
2018,8,17,18,45,179.0,17.0,2.45,17.4,30.0,16.2,0.0
2018,8,17,19,0,44.0,6.0,2.3,17.1,5.0,0.0,0.0
2018,8,17,19,15,22.0,3.0,2.25,17.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,18,5,15,21.5,3.0,1.45,15.0,3.0,0.0,0.0
2018,8,18,5,30,43.0,6.0,1.5,15.3,6.0,23.13,0.0
2018,8,18,5,45,172.0,19.5,1.5,15.6,33.5,114.68,0.0
2018,8,18,6,0,301.0,33.0,1.5,15.9,61.0,217.36,158.77
2018,8,18,6,15,362.0,43.5,1.4,16.2,98.5,276.79,220.71
2018,8,18,6,30,423.0,54.0,1.3,16.5,136.0,341.18,277.09
2018,8,18,6,45,244.5,82.5,1.25,16.85,133.0,265.48,217.27
2018,8,18,7,0,66.0,111.0,1.2,17.2,130.0,167.67,135.53
2018,8,18,7,15,71.0,132.5,1.2,17.6,157.0,196.1,158.94
2018,8,18,7,30,76.0,154.0,1.2,18.0,184.0,224.45,181.24
2018,8,18,7,45,87.0,178.0,1.2,18.4,216.5,260.54,209.29
2018,8,18,8,0,98.0,202.0,1.2,18.8,249.0,296.78,236.78
2018,8,18,8,15,126.5,225.5,1.2,19.2,293.5,360.28,284.98
2018,8,18,8,30,155.0,249.0,1.2,19.6,338.0,411.8,322.84
2018,8,18,8,45,172.5,270.5,1.25,20.0,377.0,451.69,351.22
2018,8,18,9,0,190.0,292.0,1.3,20.4,416.0,491.4,379.08
2018,8,18,9,15,193.5,312.0,1.4,20.65,445.0,516.14,395.79
2018,8,18,9,30,197.0,332.0,1.5,20.9,474.0,539.97,411.85
2018,8,18,9,45,178.0,351.0,1.55,21.2,484.5,540.58,410.26
2018,8,18,10,0,159.0,370.0,1.6,21.5,495.0,539.94,408.02
2018,8,18,10,15,140.0,384.5,1.7,21.7,497.5,533.37,402.09
2018,8,18,10,30,121.0,399.0,1.8,21.9,500.0,526.0,395.66
2018,8,18,10,45,121.0,411.0,1.9,22.05,514.0,533.17,400.4
2018,8,18,11,0,121.0,423.0,2.0,22.2,528.0,539.58,404.52
2018,8,18,11,15,101.0,422.5,2.1,22.3,511.5,506.03,379.85
2018,8,18,11,30,81.0,422.0,2.2,22.4,495.0,482.19,362.16
2018,8,18,11,45,85.0,428.0,2.35,22.5,505.0,486.27,365.37
2018,8,18,12,0,89.0,434.0,2.5,22.6,515.0,489.73,368.0
2018,8,18,12,15,89.0,433.5,2.6,22.55,514.5,483.08,363.36
2018,8,18,12,30,89.0,433.0,2.7,22.5,514.0,476.14,358.59
2018,8,18,12,45,86.5,428.5,2.8,22.5,506.5,463.37,349.48
2018,8,18,13,0,84.0,424.0,2.9,22.5,499.0,450.62,340.37
2018,8,18,13,15,89.0,418.0,3.0,22.4,496.5,441.82,334.45
2018,8,18,13,30,94.0,412.0,3.1,22.3,494.0,432.51,328.07
2018,8,18,13,45,156.5,385.0,3.2,22.2,516.5,436.95,332.84
2018,8,18,14,0,219.0,358.0,3.3,22.1,539.0,434.36,331.81
2018,8,18,14,15,450.5,271.0,3.3,22.0,626.5,465.93,356.6
2018,8,18,14,30,682.0,184.0,3.3,21.9,714.0,478.02,364.09
2018,8,18,14,45,750.0,158.0,3.35,21.75,715.0,449.25,339.02
2018,8,18,15,0,818.0,132.0,3.4,21.6,716.0,417.69,310.27
2018,8,18,15,15,803.0,128.5,3.4,21.6,673.5,365.76,265.71
2018,8,18,15,30,788.0,125.0,3.4,21.6,631.0,314.82,221.43
2018,8,18,15,45,767.0,121.0,3.4,21.2,583.5,257.74,172.95
2018,8,18,16,0,746.0,117.0,3.4,20.8,536.0,207.8,131.23
2018,8,18,16,15,717.5,113.0,3.35,20.55,485.5,159.2,94.01
2018,8,18,16,30,689.0,109.0,3.3,20.3,435.0,113.79,65.67
2018,8,18,16,45,652.5,103.5,3.3,20.0,383.0,70.54,55.77
2018,8,18,17,0,616.0,98.0,3.3,19.7,331.0,66.16,52.24
2018,8,18,17,15,567.0,90.0,3.2,19.3,279.0,63.17,49.82
2018,8,18,17,30,518.0,82.0,3.1,18.9,227.0,60.0,47.13
2018,8,18,17,45,449.5,70.5,3.05,18.55,177.5,53.39,41.23
2018,8,18,18,0,381.0,59.0,3.0,18.2,128.0,44.7,33.28
2018,8,18,18,15,287.0,44.5,2.95,17.8,87.0,34.4,23.68
2018,8,18,18,30,193.0,30.0,2.9,17.4,46.0,23.64,11.34
2018,8,18,18,45,103.0,16.0,2.8,17.05,24.0,15.25,0.0
2018,8,18,19,0,13.0,2.0,2.7,16.7,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.65,16.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,5,15,15.0,2.5,2.1,14.3,2.5,0.0,0.0
2018,8,19,5,30,30.0,5.0,2.2,14.6,5.0,4.77,0.0
2018,8,19,5,45,134.0,19.0,2.3,14.9,30.0,78.12,0.0
2018,8,19,6,0,238.0,33.0,2.4,15.2,55.0,187.17,135.2
2018,8,19,6,15,330.5,46.0,2.35,15.45,97.5,260.89,209.22
2018,8,19,6,30,423.0,59.0,2.3,15.7,140.0,345.77,283.07
2018,8,19,6,45,247.0,60.0,2.25,15.95,111.0,248.75,205.87
2018,8,19,7,0,71.0,61.0,2.2,16.2,82.0,116.56,94.59
2018,8,19,7,15,35.5,74.0,2.2,16.45,84.5,99.37,79.45
2018,8,19,7,30,0.0,87.0,2.2,16.7,87.0,82.24,63.74
2018,8,19,7,45,0.0,98.0,2.2,16.95,98.0,92.81,72.28
2018,8,19,8,0,0.0,109.0,2.2,17.2,109.0,103.37,80.67
2018,8,19,8,15,0.5,130.5,2.2,17.45,131.0,125.08,98.09
2018,8,19,8,30,1.0,152.0,2.2,17.7,153.0,146.75,115.23
2018,8,19,8,45,4.0,173.0,2.2,18.0,176.0,170.06,133.54
2018,8,19,9,0,7.0,194.0,2.2,18.3,199.0,193.38,151.62
2018,8,19,9,15,11.0,216.0,2.25,18.5,224.0,218.6,171.11
2018,8,19,9,30,15.0,238.0,2.3,18.7,249.0,243.76,190.35
2018,8,19,9,45,18.0,259.0,2.35,18.95,272.5,266.84,207.72
2018,8,19,10,0,21.0,280.0,2.4,19.2,296.0,289.75,224.8
2018,8,19,10,15,26.5,302.0,2.45,19.35,323.5,326.88,252.73
2018,8,19,10,30,32.0,324.0,2.5,19.5,351.0,352.46,271.62
2018,8,19,10,45,42.0,350.5,2.55,19.65,386.5,386.27,296.74
2018,8,19,11,0,52.0,377.0,2.6,19.8,422.0,419.21,320.94
2018,8,19,11,15,45.5,374.5,2.65,19.9,414.5,407.02,311.21
2018,8,19,11,30,39.0,372.0,2.7,20.0,407.0,394.99,301.84
2018,8,19,11,45,36.0,369.0,2.8,20.1,401.5,385.73,294.77
2018,8,19,12,0,33.0,366.0,2.9,20.2,396.0,376.57,287.79
2018,8,19,12,15,33.5,367.0,2.95,20.2,397.5,374.19,286.06
2018,8,19,12,30,34.0,368.0,3.0,20.2,399.0,371.63,284.2
2018,8,19,12,45,34.0,364.0,3.1,20.25,394.5,363.94,278.54
2018,8,19,13,0,34.0,360.0,3.2,20.3,390.0,356.24,272.9
2018,8,19,13,15,33.0,351.5,3.25,20.25,380.5,343.83,263.76
2018,8,19,13,30,32.0,343.0,3.3,20.2,371.0,331.6,254.75
2018,8,19,13,45,94.5,320.0,3.4,20.2,399.0,343.35,265.13
2018,8,19,14,0,157.0,297.0,3.5,20.2,427.0,352.01,272.52
2018,8,19,14,15,524.0,207.0,3.6,20.05,616.5,448.05,347.54
2018,8,19,14,30,891.0,117.0,3.7,19.9,806.0,526.63,403.67
2018,8,19,14,45,774.5,133.5,3.8,19.75,712.0,440.77,335.39
2018,8,19,15,0,658.0,150.0,3.9,19.6,618.0,364.74,274.72
2018,8,19,15,15,567.0,165.0,3.9,19.6,551.0,310.66,230.39
2018,8,19,15,30,476.0,180.0,3.9,19.6,484.0,267.07,195.0
2018,8,19,15,45,360.0,176.0,4.05,19.25,396.0,210.2,151.61
2018,8,19,16,0,244.0,172.0,4.2,18.9,308.0,173.6,126.13
2018,8,19,16,15,499.5,132.5,4.2,18.6,377.5,149.11,96.15
2018,8,19,16,30,755.0,93.0,4.2,18.3,447.0,102.75,56.01
2018,8,19,16,45,652.5,88.0,4.2,18.05,368.0,56.13,43.67
2018,8,19,17,0,550.0,83.0,4.2,17.8,289.0,54.38,42.34
2018,8,19,17,15,348.0,93.5,4.2,17.4,216.5,65.6,52.36
2018,8,19,17,30,146.0,104.0,4.2,17.0,144.0,83.18,67.84
2018,8,19,17,45,204.0,79.5,4.15,16.65,122.5,62.08,49.14
2018,8,19,18,0,262.0,55.0,4.1,16.3,101.0,41.47,30.68
2018,8,19,18,15,248.5,42.0,4.05,16.05,74.0,32.44,22.08
2018,8,19,18,30,235.0,29.0,4.0,15.8,47.0,24.2,10.83
2018,8,19,18,45,124.5,15.5,3.9,15.5,24.5,14.77,0.0
2018,8,19,19,0,14.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.7,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
