Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,9,5,45,82.0,9.0,4.05,14.05,12.0,0.0,0.0
2018,9,9,6,0,164.0,18.0,4.0,14.3,24.0,91.56,0.0
2018,9,9,6,15,307.0,28.5,4.0,14.6,62.5,217.29,152.87
2018,9,9,6,30,450.0,39.0,4.0,14.9,101.0,320.51,258.15
2018,9,9,6,45,392.0,45.5,3.95,15.25,116.5,312.56,257.98
2018,9,9,7,0,334.0,52.0,3.9,15.6,132.0,298.73,249.37
2018,9,9,7,15,170.0,80.5,3.8,15.85,121.5,217.6,180.99
2018,9,9,7,30,6.0,109.0,3.7,16.1,111.0,112.45,89.46
2018,9,9,7,45,38.5,137.0,3.55,16.4,153.5,174.81,142.02
2018,9,9,8,0,71.0,165.0,3.4,16.7,196.0,230.93,188.18
2018,9,9,8,15,137.0,193.0,3.35,17.05,261.0,326.98,266.13
2018,9,9,8,30,203.0,221.0,3.3,17.4,326.0,413.52,334.29
2018,9,9,8,45,206.5,242.0,3.2,17.7,357.5,441.17,353.75
2018,9,9,9,0,210.0,263.0,3.1,18.0,389.0,467.93,372.47
2018,9,9,9,15,275.0,268.5,3.2,18.3,445.0,542.41,429.01
2018,9,9,9,30,340.0,274.0,3.3,18.6,501.0,604.49,475.17
2018,9,9,9,45,517.0,227.0,3.35,18.9,593.5,720.95,563.2
2018,9,9,10,0,694.0,180.0,3.4,19.2,686.0,831.06,642.56
2018,9,9,10,15,793.0,147.5,3.45,19.45,747.0,876.45,672.23
2018,9,9,10,30,892.0,115.0,3.5,19.7,808.0,917.23,698.9
2018,9,9,10,45,925.5,103.5,3.6,19.95,840.0,925.8,703.61
2018,9,9,11,0,959.0,92.0,3.7,20.2,872.0,930.7,706.18
2018,9,9,11,15,954.5,96.0,3.8,20.4,883.5,915.34,695.09
2018,9,9,11,30,950.0,100.0,3.9,20.6,895.0,896.74,681.98
2018,9,9,11,45,958.0,97.0,4.05,20.8,903.0,878.25,669.26
2018,9,9,12,0,966.0,94.0,4.2,21.0,911.0,856.4,654.2
2018,9,9,12,15,944.0,104.5,4.4,21.05,901.5,821.39,630.42
2018,9,9,12,30,922.0,115.0,4.6,21.1,892.0,784.43,605.51
2018,9,9,12,45,911.5,118.5,4.8,21.2,878.5,747.49,579.79
2018,9,9,13,0,901.0,122.0,5.0,21.3,865.0,708.73,550.73
2018,9,9,13,15,924.0,108.5,5.2,21.25,856.0,674.09,524.82
2018,9,9,13,30,947.0,95.0,5.4,21.2,847.0,635.6,495.05
2018,9,9,13,45,940.5,93.5,5.6,21.15,820.5,588.06,457.15
2018,9,9,14,0,934.0,92.0,5.8,21.1,794.0,539.2,417.12
2018,9,9,14,15,925.0,91.0,5.9,20.95,761.0,488.55,374.49
2018,9,9,14,30,916.0,90.0,6.0,20.8,728.0,437.23,330.14
2018,9,9,14,45,904.0,88.5,6.1,20.7,688.5,384.01,283.24
2018,9,9,15,0,892.0,87.0,6.2,20.6,649.0,330.88,235.63
2018,9,9,15,15,876.0,84.5,6.2,20.6,604.0,276.3,186.8
2018,9,9,15,30,860.0,82.0,6.2,20.6,559.0,222.69,139.97
2018,9,9,15,45,838.5,79.0,6.25,20.2,509.5,162.37,91.48
2018,9,9,16,0,817.0,76.0,6.3,19.8,460.0,110.76,56.95
2018,9,9,16,15,787.5,72.0,6.25,19.45,407.5,60.55,36.8
2018,9,9,16,30,758.0,68.0,6.2,19.1,355.0,48.32,36.79
2018,9,9,16,45,715.5,63.5,6.15,18.75,301.5,46.7,35.51
2018,9,9,17,0,673.0,59.0,6.1,18.4,248.0,45.07,34.12
2018,9,9,17,15,606.5,53.0,5.95,17.95,196.0,38.32,28.1
2018,9,9,17,30,540.0,47.0,5.8,17.5,144.0,35.53,25.39
2018,9,9,17,45,427.5,38.0,5.7,17.0,99.0,29.9,19.89
2018,9,9,18,0,315.0,29.0,5.6,16.5,54.0,24.11,11.28
2018,9,9,18,15,168.5,16.5,5.45,16.25,28.5,15.73,0.0
2018,9,9,18,30,22.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,9,18,45,11.0,2.0,5.2,15.75,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.5,8.5,4.25,13.95,11.5,0.0,0.0
2018,9,10,6,0,179.0,17.0,4.3,14.2,23.0,97.04,0.0
2018,9,10,6,15,322.0,27.0,4.3,14.5,61.0,221.38,152.11
2018,9,10,6,30,465.0,37.0,4.3,14.8,99.0,325.31,261.8
2018,9,10,6,45,533.0,45.0,4.3,15.15,147.0,393.48,324.31
2018,9,10,7,0,601.0,53.0,4.3,15.5,195.0,466.26,387.4
2018,9,10,7,15,661.5,58.0,4.2,15.75,249.5,530.13,440.76
2018,9,10,7,30,722.0,63.0,4.1,16.0,304.0,601.19,496.61
2018,9,10,7,45,754.5,67.5,3.95,16.3,356.5,653.08,534.56
2018,9,10,8,0,787.0,72.0,3.8,16.6,409.0,704.66,570.98
2018,9,10,8,15,810.5,75.5,3.7,16.95,459.0,747.21,599.63
2018,9,10,8,30,834.0,79.0,3.6,17.3,509.0,788.26,626.51
2018,9,10,8,45,850.5,82.5,3.5,17.65,555.5,814.93,642.41
2018,9,10,9,0,867.0,86.0,3.4,18.0,602.0,845.98,661.31
2018,9,10,9,15,882.5,87.0,3.4,18.35,644.0,870.72,676.05
2018,9,10,9,30,898.0,88.0,3.4,18.7,686.0,892.74,688.86
2018,9,10,9,45,904.0,91.0,3.4,19.05,720.0,905.73,695.39
2018,9,10,10,0,910.0,94.0,3.4,19.4,754.0,915.45,699.82
2018,9,10,10,15,911.0,98.5,3.45,19.65,781.5,919.04,700.75
2018,9,10,10,30,912.0,103.0,3.5,19.9,809.0,919.2,699.51
2018,9,10,10,45,922.5,101.5,3.55,20.2,832.5,917.95,697.34
2018,9,10,11,0,933.0,100.0,3.6,20.5,856.0,913.3,692.99
2018,9,10,11,15,941.5,98.0,3.7,20.7,871.5,902.98,685.45
2018,9,10,11,30,950.0,96.0,3.8,20.9,887.0,889.25,675.69
2018,9,10,11,45,950.5,97.0,3.9,21.1,893.0,868.62,661.22
2018,9,10,12,0,951.0,98.0,4.0,21.3,899.0,844.87,644.65
2018,9,10,12,15,949.0,98.5,4.1,21.4,896.0,815.74,624.53
2018,9,10,12,30,947.0,99.0,4.2,21.5,893.0,783.89,602.44
2018,9,10,12,45,942.5,99.5,4.35,21.6,881.5,747.73,577.3
2018,9,10,13,0,938.0,100.0,4.5,21.7,870.0,709.33,548.75
2018,9,10,13,15,933.0,99.0,4.65,21.65,851.0,667.19,516.99
2018,9,10,13,30,928.0,98.0,4.8,21.6,832.0,623.25,483.0
2018,9,10,13,45,920.5,97.5,4.95,21.6,805.5,576.8,446.01
2018,9,10,14,0,913.0,97.0,5.1,21.6,779.0,529.14,407.01
2018,9,10,14,15,903.5,95.0,5.3,21.45,745.5,478.33,364.78
2018,9,10,14,30,894.0,93.0,5.5,21.3,712.0,426.96,320.84
2018,9,10,14,45,881.0,92.0,5.7,21.15,673.0,374.88,275.25
2018,9,10,15,0,868.0,91.0,5.9,21.0,634.0,323.01,229.03
2018,9,10,15,15,851.5,88.0,5.9,21.0,589.0,262.88,176.16
2018,9,10,15,30,835.0,85.0,5.9,21.0,544.0,209.81,130.15
2018,9,10,15,45,812.0,82.0,6.2,20.4,495.0,157.33,88.67
2018,9,10,16,0,789.0,79.0,6.5,19.8,446.0,107.13,56.08
2018,9,10,16,15,756.5,76.0,6.55,19.4,394.5,59.33,46.23
2018,9,10,16,30,724.0,73.0,6.6,19.0,343.0,52.55,40.52
2018,9,10,16,45,677.0,67.5,6.65,18.55,289.5,45.64,34.6
2018,9,10,17,0,630.0,62.0,6.7,18.1,236.0,43.59,32.85
2018,9,10,17,15,558.5,56.0,6.65,17.6,185.5,41.01,30.49
2018,9,10,17,30,487.0,50.0,6.6,17.1,135.0,38.45,27.92
2018,9,10,17,45,368.0,39.5,6.55,16.55,91.0,31.58,21.23
2018,9,10,18,0,249.0,29.0,6.5,16.0,47.0,24.42,10.05
2018,9,10,18,15,131.5,15.5,6.45,15.8,24.5,14.77,0.0
2018,9,10,18,30,14.0,2.0,6.4,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.3,15.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.05,13.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.0,8.0,6.3,14.15,10.0,0.0,0.0
2018,9,11,6,0,136.0,16.0,6.4,14.3,20.0,76.38,0.0
2018,9,11,6,15,284.0,27.0,6.45,14.55,57.5,200.56,133.67
2018,9,11,6,30,432.0,38.0,6.5,14.8,95.0,307.62,248.3
2018,9,11,6,45,515.0,46.0,6.6,15.05,144.0,383.09,317.96
2018,9,11,7,0,598.0,54.0,6.7,15.3,193.0,464.32,389.54
2018,9,11,7,15,650.0,59.5,6.6,15.55,245.5,526.87,443.11
2018,9,11,7,30,702.0,65.0,6.5,15.8,298.0,587.87,492.92
2018,9,11,7,45,736.5,70.0,6.4,16.05,350.5,641.09,533.67
2018,9,11,8,0,771.0,75.0,6.3,16.3,403.0,694.14,573.03
2018,9,11,8,15,796.0,79.0,6.25,16.55,453.5,737.94,604.39
2018,9,11,8,30,821.0,83.0,6.2,16.8,504.0,780.33,634.07
2018,9,11,8,45,838.0,86.0,6.15,17.05,550.0,813.15,656.03
2018,9,11,9,0,855.0,89.0,6.1,17.3,596.0,843.65,676.05
2018,9,11,9,15,868.5,91.0,6.0,17.55,637.0,860.72,685.72
2018,9,11,9,30,882.0,93.0,5.9,17.8,678.0,881.82,698.41
2018,9,11,9,45,892.5,94.5,5.85,18.05,713.5,896.77,706.83
2018,9,11,10,0,903.0,96.0,5.8,18.3,749.0,908.61,713.08
2018,9,11,10,15,911.5,97.5,5.75,18.4,778.5,915.43,716.25
2018,9,11,10,30,920.0,99.0,5.7,18.5,808.0,918.9,717.16
2018,9,11,10,45,925.5,99.0,5.65,18.65,829.0,914.76,712.63
2018,9,11,11,0,931.0,99.0,5.6,18.8,850.0,907.26,705.89
2018,9,11,11,15,935.5,98.5,5.65,18.9,864.0,895.04,696.63
2018,9,11,11,30,940.0,98.0,5.7,19.0,878.0,879.5,685.13
2018,9,11,11,45,942.5,97.5,5.75,19.05,884.0,859.08,670.33
2018,9,11,12,0,945.0,97.0,5.8,19.1,890.0,835.53,653.33
2018,9,11,12,15,947.5,95.5,5.9,19.1,888.5,807.98,633.78
2018,9,11,12,30,950.0,94.0,6.0,19.1,887.0,777.49,612.01
2018,9,11,12,45,951.5,91.0,6.1,19.1,877.0,742.1,586.5
2018,9,11,13,0,953.0,88.0,6.2,19.1,867.0,704.1,557.17
2018,9,11,13,15,950.0,87.0,6.3,19.05,849.0,662.7,524.4
2018,9,11,13,30,947.0,86.0,6.4,19.0,831.0,619.29,489.31
2018,9,11,13,45,942.5,84.0,6.5,18.95,805.0,572.37,450.64
2018,9,11,14,0,938.0,82.0,6.6,18.9,779.0,523.97,409.77
2018,9,11,14,15,930.0,81.0,6.65,18.75,746.5,473.63,366.35
2018,9,11,14,30,922.0,80.0,6.7,18.6,714.0,422.52,321.18
2018,9,11,14,45,911.0,78.0,6.75,18.45,674.5,369.03,273.18
2018,9,11,15,0,900.0,76.0,6.8,18.3,635.0,315.54,224.51
2018,9,11,15,15,884.5,74.5,6.8,18.3,590.5,261.66,175.64
2018,9,11,15,30,869.0,73.0,6.8,18.3,546.0,208.66,129.09
2018,9,11,15,45,847.5,70.5,6.75,17.95,497.0,155.28,86.67
2018,9,11,16,0,826.0,68.0,6.7,17.6,448.0,96.85,48.07
2018,9,11,16,15,795.0,65.5,6.65,17.35,396.0,47.54,36.29
2018,9,11,16,30,764.0,63.0,6.6,17.1,344.0,44.75,33.98
2018,9,11,16,45,719.0,58.5,6.55,16.85,290.5,42.95,32.48
2018,9,11,17,0,674.0,54.0,6.5,16.6,237.0,41.12,30.87
2018,9,11,17,15,602.0,49.0,6.4,16.3,185.5,35.44,25.71
2018,9,11,17,30,530.0,44.0,6.3,16.0,134.0,33.37,23.56
2018,9,11,17,45,407.0,35.0,6.2,15.7,90.0,27.62,17.81
2018,9,11,18,0,284.0,26.0,6.1,15.4,46.0,21.69,6.44
2018,9,11,18,15,150.5,14.5,6.05,15.2,24.0,13.82,0.0
2018,9,11,18,30,17.0,3.0,6.0,15.0,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.9,14.85,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.65,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.4,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.1,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.3,19.0,74.7,0.0
2018,9,12,6,15,275.0,26.5,4.85,14.55,55.0,193.74,123.89
2018,9,12,6,30,415.0,38.0,4.9,14.8,91.0,297.46,238.64
2018,9,12,6,45,437.5,49.5,5.0,15.1,129.0,341.17,281.64
2018,9,12,7,0,460.0,61.0,5.1,15.4,167.0,385.92,322.36
2018,9,12,7,15,430.0,81.5,5.05,15.55,200.0,402.94,337.73
2018,9,12,7,30,400.0,102.0,5.0,15.7,233.0,420.79,352.1
2018,9,12,7,45,439.0,114.0,5.0,15.85,280.5,474.56,395.64
2018,9,12,8,0,478.0,126.0,5.0,16.0,328.0,529.35,438.76
2018,9,12,8,15,426.0,155.5,4.95,16.25,352.0,534.11,439.33
2018,9,12,8,30,374.0,185.0,4.9,16.5,376.0,520.25,425.59
2018,9,12,8,45,369.0,208.0,4.8,16.75,411.0,547.41,444.49
2018,9,12,9,0,364.0,231.0,4.7,17.0,446.0,572.58,461.37
2018,9,12,9,15,417.0,232.5,4.65,17.25,495.0,634.11,507.2
2018,9,12,9,30,470.0,234.0,4.6,17.5,544.0,682.73,542.63
2018,9,12,9,45,533.0,224.0,4.6,17.75,593.5,726.67,574.81
2018,9,12,10,0,596.0,214.0,4.6,18.0,643.0,773.64,608.66
2018,9,12,10,15,581.5,230.5,4.6,18.15,662.5,770.17,603.96
2018,9,12,10,30,567.0,247.0,4.6,18.3,682.0,768.44,600.79
2018,9,12,10,45,542.5,267.0,4.65,18.5,692.5,759.11,592.09
2018,9,12,11,0,518.0,287.0,4.7,18.7,703.0,747.51,581.86
2018,9,12,11,15,560.0,274.5,4.8,18.75,731.0,757.71,590.07
2018,9,12,11,30,602.0,262.0,4.9,18.8,759.0,766.31,596.9
2018,9,12,11,45,578.5,273.0,4.95,18.85,753.5,738.72,575.68
2018,9,12,12,0,555.0,284.0,5.0,18.9,748.0,711.44,554.74
2018,9,12,12,15,539.5,291.5,5.1,18.9,741.5,685.97,535.49
2018,9,12,12,30,524.0,299.0,5.2,18.9,735.0,659.54,515.34
2018,9,12,12,45,595.0,261.5,5.35,18.9,750.5,651.04,510.35
2018,9,12,13,0,666.0,224.0,5.5,18.9,766.0,636.62,500.31
2018,9,12,13,15,764.5,172.5,5.55,18.8,781.0,619.95,488.21
2018,9,12,13,30,863.0,121.0,5.6,18.7,796.0,598.47,471.3
2018,9,12,13,45,862.0,116.5,5.7,18.65,772.0,554.46,435.21
2018,9,12,14,0,861.0,112.0,5.8,18.6,748.0,508.87,396.96
2018,9,12,14,15,783.0,134.5,5.85,18.45,693.5,447.99,346.31
2018,9,12,14,30,705.0,157.0,5.9,18.3,639.0,391.93,299.16
2018,9,12,14,45,596.5,181.5,5.95,18.15,573.0,337.93,254.36
2018,9,12,15,0,488.0,206.0,6.0,18.0,507.0,293.72,218.4
2018,9,12,15,15,323.5,217.0,6.0,18.0,410.5,242.39,180.38
2018,9,12,15,30,159.0,228.0,6.0,18.0,314.0,208.27,158.76
2018,9,12,15,45,226.0,196.5,6.1,17.45,306.0,173.26,128.32
2018,9,12,16,0,293.0,165.0,6.2,16.9,298.0,138.64,101.05
2018,9,12,16,15,299.0,145.5,6.2,16.65,267.5,105.98,87.63
2018,9,12,16,30,305.0,126.0,6.2,16.4,237.0,93.77,77.26
2018,9,12,16,45,445.0,93.5,6.15,16.15,227.0,66.36,53.29
2018,9,12,17,0,585.0,61.0,6.1,15.9,217.0,43.17,32.77
2018,9,12,17,15,477.0,55.0,6.0,15.65,163.5,40.54,30.27
2018,9,12,17,30,369.0,49.0,5.9,15.4,110.0,37.98,27.6
2018,9,12,17,45,252.0,36.0,5.75,15.2,71.0,27.88,17.92
2018,9,12,18,0,135.0,23.0,5.6,15.0,32.0,18.15,2.18
2018,9,12,18,15,67.5,11.5,5.45,14.9,16.0,10.96,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.5,3.25,14.4,7.0,0.0,0.0
2018,9,13,6,0,56.0,13.0,3.3,14.6,14.0,37.33,0.0
2018,9,13,6,15,229.5,25.0,3.5,14.85,51.0,168.19,101.65
2018,9,13,6,30,403.0,37.0,3.7,15.1,88.0,288.96,230.25
2018,9,13,6,45,494.0,44.0,3.85,15.35,136.0,366.08,300.44
2018,9,13,7,0,585.0,51.0,4.0,15.6,184.0,449.57,372.73
2018,9,13,7,15,607.0,60.0,4.1,15.85,229.0,496.19,412.51
2018,9,13,7,30,629.0,69.0,4.2,16.1,274.0,542.78,450.45
2018,9,13,7,45,600.5,88.5,4.25,16.35,311.0,565.38,467.12
2018,9,13,8,0,572.0,108.0,4.3,16.6,348.0,583.44,479.49
2018,9,13,8,15,622.0,109.5,4.3,16.8,400.0,638.11,520.49
2018,9,13,8,30,672.0,111.0,4.3,17.0,452.0,692.95,559.94
2018,9,13,8,45,758.0,96.5,4.25,17.25,514.5,754.76,603.43
2018,9,13,9,0,844.0,82.0,4.2,17.5,577.0,814.37,644.4
2018,9,13,9,15,863.0,82.5,4.15,17.7,619.5,840.92,660.88
2018,9,13,9,30,882.0,83.0,4.1,17.9,662.0,864.92,675.65
2018,9,13,9,45,889.0,86.0,4.05,18.1,696.5,878.48,682.97
2018,9,13,10,0,896.0,89.0,4.0,18.3,731.0,888.85,688.18
2018,9,13,10,15,904.0,90.5,4.0,18.45,760.0,895.14,691.04
2018,9,13,10,30,912.0,92.0,4.0,18.6,789.0,898.12,691.73
2018,9,13,10,45,917.5,92.5,3.95,18.75,810.5,894.49,687.7
2018,9,13,11,0,923.0,93.0,3.9,18.9,832.0,887.5,681.53
2018,9,13,11,15,927.0,93.0,3.95,18.95,845.5,875.39,672.7
2018,9,13,11,30,931.0,93.0,4.0,19.0,859.0,860.0,661.7
2018,9,13,11,45,932.5,93.0,4.0,19.1,864.5,839.37,646.76
2018,9,13,12,0,934.0,93.0,4.0,19.2,870.0,815.67,629.73
2018,9,13,12,15,914.0,103.5,4.05,19.2,862.0,783.08,606.84
2018,9,13,12,30,894.0,114.0,4.1,19.2,854.0,748.53,582.47
2018,9,13,12,45,837.0,141.0,4.2,19.2,826.5,702.97,547.97
2018,9,13,13,0,780.0,168.0,4.3,19.2,799.0,657.35,512.55
2018,9,13,13,15,704.0,199.5,4.4,19.2,759.5,604.12,471.05
2018,9,13,13,30,628.0,231.0,4.5,19.2,720.0,555.6,432.61
2018,9,13,13,45,605.0,229.5,4.6,19.15,687.5,510.55,397.04
2018,9,13,14,0,582.0,228.0,4.7,19.1,655.0,466.78,361.73
2018,9,13,14,15,691.5,173.0,4.75,18.95,658.5,434.38,333.86
2018,9,13,14,30,801.0,118.0,4.8,18.8,662.0,395.73,298.76
2018,9,13,14,45,723.0,134.5,4.9,18.7,604.0,336.84,249.18
2018,9,13,15,0,645.0,151.0,5.0,18.6,546.0,288.7,208.5
2018,9,13,15,15,630.0,142.5,5.0,18.6,504.5,241.48,167.29
2018,9,13,15,30,615.0,134.0,5.0,18.6,463.0,195.61,128.5
2018,9,13,15,45,667.0,109.0,5.05,18.25,435.5,145.42,86.7
2018,9,13,16,0,719.0,84.0,5.1,17.9,408.0,95.46,52.99
2018,9,13,16,15,732.0,72.5,5.1,17.65,368.0,50.55,38.91
2018,9,13,16,30,745.0,61.0,5.1,17.4,328.0,43.5,32.86
2018,9,13,16,45,699.5,56.5,5.1,17.15,275.5,41.65,31.3
2018,9,13,17,0,654.0,52.0,5.1,16.9,223.0,39.76,29.62
2018,9,13,17,15,581.5,46.5,5.0,16.55,172.5,33.76,24.16
2018,9,13,17,30,509.0,41.0,4.9,16.2,122.0,31.17,21.53
2018,9,13,17,45,377.5,32.0,4.8,15.9,79.5,25.31,15.51
2018,9,13,18,0,246.0,23.0,4.7,15.6,37.0,19.24,0.0
2018,9,13,18,15,123.0,11.5,4.6,15.35,18.5,10.96,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,5,45,10.0,3.5,2.4,13.35,3.5,0.0,0.0
2018,9,14,6,0,20.0,7.0,2.4,13.5,7.0,15.54,0.0
2018,9,14,6,15,19.0,20.5,2.55,13.8,21.5,31.01,13.2
2018,9,14,6,30,18.0,34.0,2.7,14.1,36.0,46.27,32.57
2018,9,14,6,45,27.5,54.0,2.8,14.4,59.0,75.46,58.32
2018,9,14,7,0,37.0,74.0,2.9,14.7,82.0,104.24,83.47
2018,9,14,7,15,77.5,99.5,2.95,14.95,122.5,170.84,140.49
2018,9,14,7,30,118.0,125.0,3.0,15.2,163.0,229.92,190.26
2018,9,14,7,45,112.0,147.5,3.0,15.45,188.5,253.25,208.64
2018,9,14,8,0,106.0,170.0,3.0,15.7,214.0,275.48,225.72
2018,9,14,8,15,91.0,190.0,3.0,15.95,231.0,274.56,223.65
2018,9,14,8,30,76.0,210.0,3.0,16.2,248.0,284.15,229.9
2018,9,14,8,45,106.0,234.5,2.95,16.5,293.0,334.99,270.02
2018,9,14,9,0,136.0,259.0,2.9,16.8,338.0,398.71,319.07
2018,9,14,9,15,174.5,278.0,2.9,17.1,387.0,450.9,358.7
2018,9,14,9,30,213.0,297.0,2.9,17.4,436.0,503.06,397.62
2018,9,14,9,45,230.0,312.0,2.9,17.65,469.5,531.64,417.83
2018,9,14,10,0,247.0,327.0,2.9,17.9,503.0,570.77,445.57
2018,9,14,10,15,267.5,335.0,2.9,18.15,532.5,592.22,460.37
2018,9,14,10,30,288.0,343.0,2.9,18.4,562.0,612.37,474.23
2018,9,14,10,45,398.0,315.0,2.9,18.6,627.0,679.31,524.42
2018,9,14,11,0,508.0,287.0,2.9,18.8,692.0,734.94,565.38
2018,9,14,11,15,609.0,247.0,2.95,19.0,740.5,768.92,590.76
2018,9,14,11,30,710.0,207.0,3.0,19.2,789.0,796.24,611.29
2018,9,14,11,45,696.0,213.0,3.05,19.35,786.5,770.98,592.16
2018,9,14,12,0,682.0,219.0,3.1,19.5,784.0,743.88,572.01
2018,9,14,12,15,519.0,288.5,3.25,19.6,717.5,663.31,510.59
2018,9,14,12,30,356.0,358.0,3.4,19.7,651.0,587.89,452.35
2018,9,14,12,45,341.0,359.0,3.5,19.75,637.0,561.13,432.51
2018,9,14,13,0,326.0,360.0,3.6,19.8,623.0,534.46,412.29
2018,9,14,13,15,297.0,359.5,3.75,19.8,594.5,498.39,384.93
2018,9,14,13,30,268.0,359.0,3.9,19.8,566.0,463.95,358.58
2018,9,14,13,45,369.5,307.0,4.0,19.8,582.5,455.48,352.4
2018,9,14,14,0,471.0,255.0,4.1,19.8,599.0,434.71,335.5
2018,9,14,14,15,686.5,168.5,4.2,19.7,644.5,425.15,324.82
2018,9,14,14,30,902.0,82.0,4.3,19.6,690.0,403.65,301.4
2018,9,14,14,45,889.5,80.5,4.4,19.45,650.5,351.07,254.93
2018,9,14,15,0,877.0,79.0,4.5,19.3,611.0,298.66,208.04
2018,9,14,15,15,860.5,76.5,4.5,19.3,566.5,245.01,160.41
2018,9,14,15,30,844.0,74.0,4.5,19.3,522.0,192.4,115.59
2018,9,14,15,45,821.5,71.0,4.7,18.9,473.0,133.18,70.47
2018,9,14,16,0,799.0,68.0,4.9,18.5,424.0,82.87,41.73
2018,9,14,16,15,734.5,68.5,4.95,18.2,365.0,47.63,36.28
2018,9,14,16,30,670.0,69.0,5.0,17.9,306.0,45.41,34.48
2018,9,14,16,45,582.5,66.5,5.05,17.6,248.5,45.59,34.72
2018,9,14,17,0,495.0,64.0,5.1,17.3,191.0,46.03,35.07
2018,9,14,17,15,410.0,56.0,5.1,16.95,144.5,41.9,31.23
2018,9,14,17,30,325.0,48.0,5.1,16.6,98.0,36.63,26.15
2018,9,14,17,45,225.5,34.0,5.1,16.25,62.5,26.45,16.19
2018,9,14,18,0,126.0,20.0,5.1,15.9,27.0,15.84,0.0
2018,9,14,18,15,63.0,10.0,5.05,15.7,13.5,9.53,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.5,6.5,4.05,14.0,8.0,0.0,0.0
2018,9,15,6,0,133.0,13.0,4.1,14.1,16.0,71.04,0.0
2018,9,15,6,15,284.0,24.0,4.2,14.3,51.5,190.22,100.21
2018,9,15,6,30,435.0,35.0,4.3,14.5,87.0,301.74,239.73
2018,9,15,6,45,439.0,45.0,4.45,14.7,120.0,333.51,274.4
2018,9,15,7,0,443.0,55.0,4.6,14.9,153.0,364.85,304.6
2018,9,15,7,15,261.5,88.0,4.6,15.15,150.0,285.94,239.37
2018,9,15,7,30,80.0,121.0,4.6,15.4,147.0,187.83,154.71
2018,9,15,7,45,111.0,144.5,4.65,15.65,187.0,248.59,205.54
2018,9,15,8,0,142.0,168.0,4.7,15.9,227.0,299.85,247.44
2018,9,15,8,15,188.0,187.5,4.7,16.1,275.5,358.68,295.13
2018,9,15,8,30,234.0,207.0,4.7,16.3,324.0,431.75,352.94
2018,9,15,8,45,185.0,231.0,4.7,16.55,329.0,407.84,331.17
2018,9,15,9,0,136.0,255.0,4.7,16.8,334.0,393.76,317.29
2018,9,15,9,15,128.5,274.0,4.7,17.0,353.0,406.79,326.09
2018,9,15,9,30,121.0,293.0,4.7,17.2,372.0,418.88,334.03
2018,9,15,9,45,98.0,297.5,4.75,17.4,363.5,388.89,309.18
2018,9,15,10,0,75.0,302.0,4.8,17.6,355.0,370.75,293.6
2018,9,15,10,15,199.0,311.0,4.8,17.75,460.0,495.46,392.76
2018,9,15,10,30,323.0,320.0,4.8,17.9,565.0,617.38,486.33
2018,9,15,10,45,338.0,326.5,4.85,18.05,589.0,629.73,494.44
2018,9,15,11,0,353.0,333.0,4.9,18.2,613.0,640.35,501.76
2018,9,15,11,15,429.5,309.0,4.95,18.25,655.5,676.75,530.08
2018,9,15,11,30,506.0,285.0,5.0,18.3,698.0,702.08,550.0
2018,9,15,11,45,696.5,203.0,5.05,18.4,775.0,758.79,595.57
2018,9,15,12,0,887.0,121.0,5.1,18.5,852.0,799.26,626.07
2018,9,15,12,15,900.5,114.5,5.15,18.5,854.5,776.02,609.16
2018,9,15,12,30,914.0,108.0,5.2,18.5,857.0,749.47,590.13
2018,9,15,12,45,719.0,190.5,5.3,18.5,775.0,661.74,521.13
2018,9,15,13,0,524.0,273.0,5.4,18.5,693.0,581.3,456.83
2018,9,15,13,15,706.0,191.5,5.45,18.45,743.5,591.74,466.43
2018,9,15,13,30,888.0,110.0,5.5,18.4,794.0,590.96,465.51
2018,9,15,13,45,843.0,123.5,5.55,18.4,755.0,536.22,420.48
2018,9,15,14,0,798.0,137.0,5.6,18.4,716.0,485.91,378.29
2018,9,15,14,15,859.5,107.5,5.65,18.3,705.5,449.36,345.54
2018,9,15,14,30,921.0,78.0,5.7,18.2,695.0,402.8,303.15
2018,9,15,14,45,910.5,76.5,5.75,18.1,656.0,349.93,255.45
2018,9,15,15,0,900.0,75.0,5.8,18.0,617.0,297.01,207.22
2018,9,15,15,15,884.0,73.0,5.8,18.0,572.0,242.72,158.49
2018,9,15,15,30,868.0,71.0,5.8,18.0,527.0,189.41,112.86
2018,9,15,15,45,847.0,67.5,5.95,17.65,477.5,135.64,72.49
2018,9,15,16,0,826.0,64.0,6.1,17.3,428.0,83.83,43.92
2018,9,15,16,15,796.0,60.5,6.1,17.05,376.0,41.88,31.39
2018,9,15,16,30,766.0,57.0,6.1,16.8,324.0,40.77,30.54
2018,9,15,16,45,721.0,53.0,6.15,16.5,271.0,39.19,29.2
2018,9,15,17,0,676.0,49.0,6.2,16.2,218.0,37.61,27.76
2018,9,15,17,15,602.5,43.5,6.1,15.85,167.5,34.65,24.95
2018,9,15,17,30,529.0,38.0,6.0,15.5,117.0,29.01,19.59
2018,9,15,17,45,381.0,29.0,5.9,15.2,74.0,23.0,13.12
2018,9,15,18,0,233.0,20.0,5.8,14.9,31.0,16.77,0.0
2018,9,15,18,15,116.5,10.0,5.6,14.7,15.5,9.53,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,5,45,69.5,6.0,2.9,13.65,7.5,0.0,0.0
2018,9,16,6,0,139.0,12.0,2.9,13.9,15.0,72.44,0.0
2018,9,16,6,15,295.5,22.5,3.05,14.3,50.5,192.53,90.73
2018,9,16,6,30,452.0,33.0,3.2,14.7,86.0,307.36,242.41
2018,9,16,6,45,539.0,39.5,3.35,15.1,134.5,377.32,308.38
2018,9,16,7,0,626.0,46.0,3.5,15.5,183.0,459.58,379.74
2018,9,16,7,15,680.0,50.5,3.5,15.8,235.5,522.98,433.09
2018,9,16,7,30,734.0,55.0,3.5,16.1,288.0,588.33,485.04
2018,9,16,7,45,769.5,58.0,3.45,16.35,340.0,639.99,523.34
2018,9,16,8,0,805.0,61.0,3.4,16.6,392.0,691.52,560.26
2018,9,16,8,15,829.5,63.5,3.4,16.9,442.0,727.07,584.28
2018,9,16,8,30,854.0,66.0,3.4,17.2,492.0,767.46,611.45
2018,9,16,8,45,872.0,68.5,3.35,17.5,538.5,800.81,632.73
2018,9,16,9,0,890.0,71.0,3.3,17.8,585.0,831.86,652.08
2018,9,16,9,15,903.5,72.0,3.3,18.05,626.0,854.75,665.85
2018,9,16,9,30,917.0,73.0,3.3,18.3,667.0,874.8,677.64
2018,9,16,9,45,926.5,74.5,3.3,18.55,702.5,888.92,685.31
2018,9,16,10,0,936.0,76.0,3.3,18.8,738.0,899.78,690.85
2018,9,16,10,15,943.0,77.0,3.3,18.95,766.5,904.54,692.55
2018,9,16,10,30,950.0,78.0,3.3,19.1,795.0,905.86,692.07
2018,9,16,10,45,955.0,78.5,3.3,19.3,816.0,901.43,687.67
2018,9,16,11,0,960.0,79.0,3.3,19.5,837.0,893.53,681.06
2018,9,16,11,15,962.5,80.0,3.3,19.65,850.5,880.6,671.28
2018,9,16,11,30,965.0,81.0,3.3,19.8,864.0,864.29,659.32
2018,9,16,11,45,953.0,87.5,3.35,19.9,865.0,838.8,641.48
2018,9,16,12,0,941.0,94.0,3.4,20.0,866.0,810.55,621.77
2018,9,16,12,15,946.5,91.0,3.45,20.05,865.0,783.44,602.96
2018,9,16,12,30,952.0,88.0,3.5,20.1,864.0,753.26,581.9
2018,9,16,12,45,955.0,85.0,3.6,20.1,855.0,718.44,557.02
2018,9,16,13,0,958.0,82.0,3.7,20.1,846.0,680.9,528.57
2018,9,16,13,15,946.5,84.5,3.8,20.05,824.5,637.26,494.84
2018,9,16,13,30,935.0,87.0,3.9,20.0,803.0,592.22,459.22
2018,9,16,13,45,865.5,111.0,4.0,20.0,756.0,535.55,413.66
2018,9,16,14,0,796.0,135.0,4.1,20.0,709.0,479.44,367.99
2018,9,16,14,15,859.0,105.0,4.2,19.85,698.5,442.93,335.91
2018,9,16,14,30,922.0,75.0,4.3,19.7,688.0,396.13,294.04
2018,9,16,14,45,910.0,73.5,4.4,19.6,648.5,342.79,246.71
2018,9,16,15,0,898.0,72.0,4.5,19.5,609.0,289.57,198.94
2018,9,16,15,15,882.0,70.0,4.5,19.5,564.0,235.46,151.02
2018,9,16,15,30,866.0,68.0,4.5,19.5,519.0,182.34,106.31
2018,9,16,15,45,844.0,65.0,4.7,19.05,469.5,129.09,67.45
2018,9,16,16,0,822.0,62.0,4.9,18.6,420.0,77.9,40.88
2018,9,16,16,15,791.0,59.0,4.95,18.3,368.5,40.9,30.39
2018,9,16,16,30,760.0,56.0,5.0,18.0,317.0,40.14,29.84
2018,9,16,16,45,713.0,52.0,5.05,17.7,264.0,38.53,28.47
2018,9,16,17,0,666.0,48.0,5.1,17.4,211.0,36.92,27.0
2018,9,16,17,15,590.5,42.5,5.0,17.0,161.0,33.93,24.17
2018,9,16,17,30,515.0,37.0,4.9,16.6,111.0,28.34,18.84
2018,9,16,17,45,368.5,27.5,4.85,16.2,69.5,21.83,11.74
2018,9,16,18,0,222.0,18.0,4.8,15.8,28.0,17.16,0.0
2018,9,16,18,15,111.0,9.0,4.7,15.65,14.0,8.58,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,5,45,58.5,5.5,3.15,13.8,6.5,0.0,0.0
2018,9,17,6,0,117.0,11.0,3.2,14.0,13.0,61.58,0.0
2018,9,17,6,15,283.5,21.5,3.35,14.3,48.5,183.96,74.09
2018,9,17,6,30,450.0,32.0,3.5,14.6,84.0,304.06,239.1
2018,9,17,6,45,440.0,36.0,3.7,14.9,108.5,320.11,262.24
2018,9,17,7,0,430.0,40.0,3.9,15.2,133.0,334.45,278.72
2018,9,17,7,15,227.0,71.5,3.9,15.45,122.0,253.69,211.56
2018,9,17,7,30,24.0,103.0,3.9,15.7,111.0,126.45,101.85
2018,9,17,7,45,77.0,133.5,3.9,15.9,164.0,199.02,163.59
2018,9,17,8,0,130.0,164.0,3.9,16.1,217.0,285.53,234.97
2018,9,17,8,15,127.0,187.0,3.95,16.3,244.0,310.42,253.85
2018,9,17,8,30,124.0,210.0,4.0,16.5,271.0,334.35,271.79
2018,9,17,8,45,160.0,229.5,4.0,16.7,316.5,384.9,311.67
2018,9,17,9,0,196.0,249.0,4.0,16.9,362.0,435.97,351.17
2018,9,17,9,15,208.0,268.0,4.05,17.1,395.5,466.33,373.5
2018,9,17,9,30,220.0,287.0,4.1,17.3,429.0,495.92,395.07
2018,9,17,9,45,216.0,306.0,4.15,17.45,451.5,510.81,404.94
2018,9,17,10,0,212.0,325.0,4.2,17.6,474.0,524.47,413.93
2018,9,17,10,15,329.5,303.0,4.3,17.75,545.5,608.49,479.5
2018,9,17,10,30,447.0,281.0,4.4,17.9,617.0,690.1,541.62
2018,9,17,10,45,437.0,288.5,4.5,18.0,624.5,680.88,533.56
2018,9,17,11,0,427.0,296.0,4.6,18.1,632.0,669.94,524.76
2018,9,17,11,15,299.5,339.0,4.75,18.15,576.5,589.26,461.45
2018,9,17,11,30,172.0,382.0,4.9,18.2,521.0,512.49,400.38
2018,9,17,11,45,134.5,384.5,5.0,18.2,493.5,477.21,372.86
2018,9,17,12,0,97.0,387.0,5.1,18.2,466.0,439.41,343.18
2018,9,17,12,15,92.5,382.0,5.25,18.2,457.0,425.15,332.37
2018,9,17,12,30,88.0,377.0,5.4,18.2,448.0,411.01,321.56
2018,9,17,12,45,112.5,377.0,5.5,18.15,467.0,421.01,329.84
2018,9,17,13,0,137.0,377.0,5.6,18.1,486.0,427.35,335.13
2018,9,17,13,15,147.0,367.5,5.7,18.05,481.5,414.82,325.6
2018,9,17,13,30,157.0,358.0,5.8,18.0,477.0,401.31,315.19
2018,9,17,13,45,370.0,284.5,5.85,17.9,553.0,431.25,339.21
2018,9,17,14,0,583.0,211.0,5.9,17.8,629.0,441.2,345.02
2018,9,17,14,15,745.5,147.5,5.95,17.65,656.0,421.16,325.01
2018,9,17,14,30,908.0,84.0,6.0,17.5,683.0,394.26,296.63
2018,9,17,14,45,896.5,81.5,6.0,17.4,643.5,340.84,248.21
2018,9,17,15,0,885.0,79.0,6.0,17.3,604.0,287.52,199.61
2018,9,17,15,15,867.5,77.0,6.0,17.3,558.5,233.73,151.54
2018,9,17,15,30,850.0,75.0,6.0,17.3,513.0,181.09,107.13
2018,9,17,15,45,826.5,71.5,6.0,16.95,463.5,121.33,63.12
2018,9,17,16,0,803.0,68.0,6.0,16.6,414.0,70.58,37.69
2018,9,17,16,15,770.0,64.5,6.0,16.35,362.0,45.27,34.51
2018,9,17,16,30,737.0,61.0,6.0,16.1,310.0,44.33,33.8
2018,9,17,16,45,687.5,56.5,5.95,15.85,257.5,42.5,32.22
2018,9,17,17,0,638.0,52.0,5.9,15.6,205.0,40.7,30.54
2018,9,17,17,15,556.0,45.5,5.8,15.35,155.0,33.78,24.17
2018,9,17,17,30,474.0,39.0,5.7,15.1,105.0,30.36,20.65
2018,9,17,17,45,326.0,28.5,5.6,14.8,65.0,23.02,12.25
2018,9,17,18,0,178.0,18.0,5.5,14.5,25.0,17.16,0.0
2018,9,17,18,15,89.0,9.0,5.4,14.4,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,5,45,34.0,5.0,3.65,13.7,5.5,0.0,0.0
2018,9,18,6,0,68.0,10.0,3.7,13.8,11.0,39.08,0.0
2018,9,18,6,15,203.5,24.0,3.85,14.0,43.5,145.76,45.6
2018,9,18,6,30,339.0,38.0,4.0,14.2,76.0,250.96,196.74
2018,9,18,6,45,348.5,38.5,4.1,14.4,95.5,270.94,222.3
2018,9,18,7,0,358.0,39.0,4.2,14.6,115.0,288.42,241.16
2018,9,18,7,15,179.0,35.5,4.2,14.8,73.5,171.06,143.23
2018,9,18,7,30,0.0,32.0,4.2,15.0,32.0,29.69,19.75
2018,9,18,7,45,0.0,63.0,4.15,15.2,63.0,58.59,44.31
2018,9,18,8,0,0.0,94.0,4.1,15.4,94.0,89.14,69.88
2018,9,18,8,15,0.0,95.5,4.1,15.65,95.5,89.98,70.27
2018,9,18,8,30,0.0,97.0,4.1,15.9,97.0,91.05,70.86
2018,9,18,8,45,0.0,104.5,4.1,16.1,104.5,98.19,76.49
2018,9,18,9,0,0.0,112.0,4.1,16.3,112.0,105.33,82.09
2018,9,18,9,15,2.5,146.0,4.1,16.5,147.5,140.8,110.91
2018,9,18,9,30,5.0,180.0,4.1,16.7,183.0,176.4,139.42
2018,9,18,9,45,7.0,193.0,4.1,16.9,197.5,190.41,150.28
2018,9,18,10,0,9.0,206.0,4.1,17.1,212.0,204.35,161.06
2018,9,18,10,15,10.0,216.0,4.1,17.25,223.0,214.36,168.65
2018,9,18,10,30,11.0,226.0,4.1,17.4,234.0,224.27,176.16
2018,9,18,10,45,14.0,247.0,4.1,17.55,257.5,246.47,193.4
2018,9,18,11,0,17.0,268.0,4.1,17.7,281.0,268.34,210.25
2018,9,18,11,15,16.0,265.0,4.1,17.8,277.5,263.44,206.08
2018,9,18,11,30,15.0,262.0,4.1,17.9,274.0,258.62,202.08
2018,9,18,11,45,15.5,263.0,4.1,18.0,275.5,258.8,202.07
2018,9,18,12,0,16.0,264.0,4.1,18.1,277.0,258.9,202.02
2018,9,18,12,15,17.5,271.5,4.2,18.15,285.5,265.65,207.31
2018,9,18,12,30,19.0,279.0,4.3,18.2,294.0,272.12,212.39
2018,9,18,12,45,26.5,292.5,4.4,18.2,313.5,287.54,224.63
2018,9,18,13,0,34.0,306.0,4.5,18.2,333.0,300.94,235.25
2018,9,18,13,15,26.5,286.0,4.65,18.2,306.5,275.2,215.25
2018,9,18,13,30,19.0,266.0,4.8,18.2,280.0,253.24,198.22
2018,9,18,13,45,149.5,246.0,4.95,18.15,352.5,292.08,229.7
2018,9,18,14,0,280.0,226.0,5.1,18.1,425.0,319.49,250.39
2018,9,18,14,15,578.5,160.0,5.25,18.0,547.0,361.51,279.09
2018,9,18,14,30,877.0,94.0,5.4,17.9,669.0,387.31,290.25
2018,9,18,14,45,862.5,92.0,5.55,17.75,629.0,334.86,243.12
2018,9,18,15,0,848.0,90.0,5.7,17.6,589.0,276.93,191.49
2018,9,18,15,15,829.0,87.5,5.7,17.6,544.0,224.03,144.64
2018,9,18,15,30,810.0,85.0,5.7,17.6,499.0,172.6,101.82
2018,9,18,15,45,782.0,82.0,5.85,17.2,449.5,121.74,65.98
2018,9,18,16,0,754.0,79.0,6.0,16.8,400.0,73.8,43.55
2018,9,18,16,15,713.5,76.0,6.05,16.45,348.5,49.44,38.19
2018,9,18,16,30,673.0,73.0,6.1,16.1,297.0,49.5,38.39
2018,9,18,16,45,614.0,67.5,6.1,15.8,244.5,47.6,36.74
2018,9,18,17,0,555.0,62.0,6.1,15.5,192.0,45.69,34.95
2018,9,18,17,15,463.0,53.5,6.0,15.15,143.5,41.04,30.54
2018,9,18,17,30,371.0,45.0,5.9,14.8,95.0,36.31,25.7
2018,9,18,17,45,237.0,31.5,5.85,14.5,58.0,24.86,12.89
2018,9,18,18,0,103.0,18.0,5.8,14.2,21.0,17.16,0.0
2018,9,18,18,15,51.5,9.0,5.65,14.05,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.35,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
