Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,19,5,45,22.0,5.0,3.85,12.95,5.0,0.0,0.0
2018,9,19,6,0,44.0,10.0,3.9,13.1,10.0,28.56,0.0
2018,9,19,6,15,162.0,25.5,3.9,13.4,41.0,128.46,26.31
2018,9,19,6,30,280.0,41.0,3.9,13.7,72.0,224.86,175.27
2018,9,19,6,45,342.0,51.5,3.85,13.95,109.5,280.4,229.63
2018,9,19,7,0,404.0,62.0,3.8,14.2,147.0,344.69,286.82
2018,9,19,7,15,222.5,89.0,3.55,14.45,138.0,260.54,217.36
2018,9,19,7,30,41.0,116.0,3.3,14.7,129.0,155.3,126.68
2018,9,19,7,45,59.5,139.5,3.05,14.95,161.5,194.49,159.62
2018,9,19,8,0,78.0,163.0,2.8,15.2,194.0,234.22,192.05
2018,9,19,8,15,98.0,185.5,2.6,15.5,230.0,274.3,224.07
2018,9,19,8,30,118.0,208.0,2.4,15.8,266.0,326.8,265.11
2018,9,19,8,45,236.0,213.0,2.2,16.15,342.5,438.63,353.91
2018,9,19,9,0,354.0,218.0,2.0,16.5,419.0,541.73,432.29
2018,9,19,9,15,566.5,173.5,1.9,16.85,522.5,683.86,538.86
2018,9,19,9,30,779.0,129.0,1.8,17.2,626.0,818.72,631.69
2018,9,19,9,45,806.5,127.0,1.75,17.6,666.0,842.37,643.83
2018,9,19,10,0,834.0,125.0,1.7,18.0,706.0,863.19,655.09
2018,9,19,10,15,826.5,133.0,1.75,18.4,728.5,861.82,652.43
2018,9,19,10,30,819.0,141.0,1.8,18.8,751.0,857.19,647.93
2018,9,19,10,45,833.0,140.5,1.85,19.2,775.5,858.68,647.78
2018,9,19,11,0,847.0,140.0,1.9,19.6,800.0,856.87,645.44
2018,9,19,11,15,880.0,128.0,2.0,19.95,823.5,850.88,641.02
2018,9,19,11,30,913.0,116.0,2.1,20.3,847.0,846.5,637.82
2018,9,19,11,45,914.0,116.5,2.2,20.6,852.0,825.49,623.42
2018,9,19,12,0,915.0,117.0,2.3,20.9,857.0,801.49,607.09
2018,9,19,12,15,914.5,116.5,2.45,21.05,853.5,772.57,587.97
2018,9,19,12,30,914.0,116.0,2.6,21.2,850.0,740.99,566.12
2018,9,19,12,45,911.0,115.5,2.75,21.35,838.5,705.25,539.97
2018,9,19,13,0,908.0,115.0,2.9,21.5,827.0,667.28,511.56
2018,9,19,13,15,903.0,113.0,3.1,21.55,807.0,624.79,479.47
2018,9,19,13,30,898.0,111.0,3.3,21.6,787.0,580.6,445.12
2018,9,19,13,45,890.5,109.5,3.5,21.6,760.0,534.13,408.04
2018,9,19,14,0,883.0,108.0,3.7,21.6,733.0,486.55,368.94
2018,9,19,14,15,871.5,106.5,3.9,21.5,699.0,432.17,323.7
2018,9,19,14,30,860.0,105.0,4.1,21.4,665.0,381.33,279.9
2018,9,19,14,45,844.5,102.0,4.25,21.3,624.0,328.08,233.41
2018,9,19,15,0,829.0,99.0,4.4,21.2,583.0,275.52,187.22
2018,9,19,15,15,808.5,96.0,4.4,21.2,537.5,222.95,141.9
2018,9,19,15,30,788.0,93.0,4.4,21.2,492.0,172.06,100.82
2018,9,19,15,45,759.0,89.5,4.7,20.8,442.5,122.05,66.99
2018,9,19,16,0,730.0,86.0,5.0,20.4,393.0,69.33,41.88
2018,9,19,16,15,688.5,81.5,5.05,20.0,341.0,53.76,41.4
2018,9,19,16,30,647.0,77.0,5.1,19.6,289.0,52.89,40.8
2018,9,19,16,45,587.0,70.5,5.1,19.2,237.0,50.34,38.61
2018,9,19,17,0,527.0,64.0,5.1,18.8,185.0,47.73,36.23
2018,9,19,17,15,434.0,54.0,5.05,18.25,136.5,41.81,30.75
2018,9,19,17,30,341.0,44.0,5.0,17.7,88.0,35.67,24.71
2018,9,19,17,45,211.5,29.5,4.95,17.1,52.5,23.3,10.5
2018,9,19,18,0,82.0,15.0,4.9,16.5,17.0,14.3,0.0
2018,9,19,18,15,41.0,7.5,4.75,16.3,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,5,45,32.0,4.5,2.1,15.2,5.0,0.0,0.0
2018,9,20,6,0,64.0,9.0,2.1,15.3,10.0,36.11,0.0
2018,9,20,6,15,200.5,22.5,2.1,15.8,41.0,139.71,10.63
2018,9,20,6,30,337.0,36.0,2.1,16.3,72.0,246.09,188.34
2018,9,20,6,45,437.0,45.5,2.1,16.85,119.0,327.26,263.18
2018,9,20,7,0,537.0,55.0,2.1,17.4,166.0,415.39,337.88
2018,9,20,7,15,594.0,62.0,2.05,17.85,217.0,479.41,390.57
2018,9,20,7,30,651.0,69.0,2.0,18.3,268.0,545.8,442.59
2018,9,20,7,45,698.0,73.0,1.95,18.75,321.5,603.22,485.27
2018,9,20,8,0,745.0,77.0,1.9,19.2,375.0,657.86,523.2
2018,9,20,8,15,774.5,81.0,1.85,19.7,425.5,703.31,553.04
2018,9,20,8,30,804.0,85.0,1.8,20.2,476.0,747.55,581.15
2018,9,20,8,45,825.0,88.0,1.7,20.7,522.5,782.21,601.36
2018,9,20,9,0,846.0,91.0,1.6,21.2,569.0,814.68,619.61
2018,9,20,9,15,864.0,92.0,1.55,21.65,611.0,839.86,633.17
2018,9,20,9,30,882.0,93.0,1.5,22.1,653.0,856.06,640.62
2018,9,20,9,45,896.0,94.0,1.45,22.55,689.5,872.41,648.26
2018,9,20,10,0,910.0,95.0,1.4,23.0,726.0,885.66,653.83
2018,9,20,10,15,917.5,96.5,1.45,23.35,754.5,890.66,655.65
2018,9,20,10,30,925.0,98.0,1.5,23.7,783.0,892.27,655.49
2018,9,20,10,45,930.5,98.5,1.5,24.0,804.0,887.73,650.97
2018,9,20,11,0,936.0,99.0,1.5,24.3,825.0,879.77,644.45
2018,9,20,11,15,939.5,100.0,1.6,24.45,838.5,867.31,636.7
2018,9,20,11,30,943.0,101.0,1.7,24.6,852.0,851.5,626.8
2018,9,20,11,45,944.0,100.5,1.8,24.75,856.5,829.0,612.46
2018,9,20,12,0,945.0,100.0,1.9,24.9,861.0,803.45,596.03
2018,9,20,12,15,944.5,99.5,2.0,24.95,857.5,773.86,577.0
2018,9,20,12,30,944.0,99.0,2.1,25.0,854.0,741.51,555.64
2018,9,20,12,45,942.0,98.5,2.2,25.05,842.5,705.57,530.0
2018,9,20,13,0,940.0,98.0,2.3,25.1,831.0,667.25,502.02
2018,9,20,13,15,935.0,97.5,2.35,25.05,811.5,625.0,470.41
2018,9,20,13,30,930.0,97.0,2.4,25.0,792.0,580.95,436.61
2018,9,20,13,45,922.5,95.0,2.5,24.95,764.0,532.78,398.99
2018,9,20,14,0,915.0,93.0,2.6,24.9,736.0,483.46,359.31
2018,9,20,14,15,905.0,91.5,2.65,24.8,702.0,432.66,317.25
2018,9,20,14,30,895.0,90.0,2.7,24.7,668.0,381.36,273.67
2018,9,20,14,45,881.0,88.0,2.7,24.55,627.5,328.24,227.93
2018,9,20,15,0,867.0,86.0,2.7,24.4,587.0,275.48,182.23
2018,9,20,15,15,848.5,82.5,2.7,24.4,541.0,215.02,131.54
2018,9,20,15,30,830.0,79.0,2.7,24.4,495.0,161.97,89.67
2018,9,20,15,45,804.5,76.0,2.75,24.05,445.5,110.45,56.04
2018,9,20,16,0,779.0,73.0,2.8,23.7,396.0,61.56,37.12
2018,9,20,16,15,742.5,68.5,2.8,23.2,344.0,49.08,36.83
2018,9,20,16,30,706.0,64.0,2.8,22.7,292.0,47.48,35.6
2018,9,20,16,45,651.0,58.5,2.8,22.15,239.5,40.92,29.98
2018,9,20,17,0,596.0,53.0,2.8,21.6,187.0,38.61,27.9
2018,9,20,17,15,507.0,45.0,2.75,20.9,138.0,34.02,23.67
2018,9,20,17,30,418.0,37.0,2.7,20.2,89.0,29.29,18.97
2018,9,20,17,45,270.0,25.5,2.7,19.5,53.0,20.92,7.38
2018,9,20,18,0,122.0,14.0,2.7,18.8,17.0,13.34,0.0
2018,9,20,18,15,61.0,7.0,2.65,18.55,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,21,5,45,34.5,4.5,1.15,14.85,4.5,0.0,0.0
2018,9,21,6,0,69.0,9.0,1.1,14.9,9.0,38.11,0.0
2018,9,21,6,15,208.0,21.5,1.25,15.3,39.5,140.82,0.0
2018,9,21,6,30,347.0,34.0,1.4,15.7,70.0,248.47,188.71
2018,9,21,6,45,444.0,43.0,1.5,16.1,116.5,327.14,262.53
2018,9,21,7,0,541.0,52.0,1.6,16.5,163.0,412.7,335.45
2018,9,21,7,15,602.5,58.5,1.65,16.9,214.5,478.75,390.07
2018,9,21,7,30,664.0,65.0,1.7,17.3,266.0,547.56,444.38
2018,9,21,7,45,642.5,78.0,1.75,17.65,301.5,568.54,459.64
2018,9,21,8,0,621.0,91.0,1.8,18.0,337.0,585.88,471.5
2018,9,21,8,15,456.0,137.5,1.9,18.45,331.0,524.49,420.97
2018,9,21,8,30,291.0,184.0,2.0,18.9,325.0,444.97,356.11
2018,9,21,8,45,412.0,176.0,2.05,19.4,396.5,548.26,435.5
2018,9,21,9,0,533.0,168.0,2.1,19.9,468.0,641.88,504.3
2018,9,21,9,15,427.0,215.5,2.1,20.3,467.0,610.99,476.23
2018,9,21,9,30,321.0,263.0,2.1,20.7,466.0,563.07,436.92
2018,9,21,9,45,323.5,279.0,2.1,21.15,493.0,580.67,448.17
2018,9,21,10,0,326.0,295.0,2.1,21.6,520.0,596.69,457.75
2018,9,21,10,15,364.5,292.5,2.1,21.85,553.5,621.82,475.31
2018,9,21,10,30,403.0,290.0,2.1,22.1,587.0,654.88,498.03
2018,9,21,10,45,365.5,315.0,2.1,22.4,590.0,632.47,479.61
2018,9,21,11,0,328.0,340.0,2.1,22.7,593.0,618.02,467.16
2018,9,21,11,15,315.0,345.5,2.1,22.85,591.5,602.89,455.4
2018,9,21,11,30,302.0,351.0,2.1,23.0,590.0,586.91,443.08
2018,9,21,11,45,225.5,360.5,2.15,23.1,539.5,520.92,394.01
2018,9,21,12,0,149.0,370.0,2.2,23.2,489.0,463.33,350.66
2018,9,21,12,15,119.0,367.5,2.2,23.15,462.5,430.97,326.56
2018,9,21,12,30,89.0,365.0,2.2,23.1,436.0,398.66,302.3
2018,9,21,12,45,76.0,352.5,2.25,23.1,412.5,372.65,283.05
2018,9,21,13,0,63.0,340.0,2.3,23.1,389.0,347.67,264.45
2018,9,21,13,15,58.0,330.0,2.35,22.9,374.0,330.49,251.93
2018,9,21,13,30,53.0,320.0,2.4,22.7,359.0,313.74,239.64
2018,9,21,13,45,184.5,285.0,2.45,22.55,415.0,338.86,259.26
2018,9,21,14,0,316.0,250.0,2.5,22.4,471.0,350.35,266.78
2018,9,21,14,15,596.0,170.5,2.55,22.2,562.0,368.36,275.76
2018,9,21,14,30,876.0,91.0,2.6,22.0,653.0,371.39,268.94
2018,9,21,14,45,862.0,89.0,2.6,21.75,613.0,319.25,223.42
2018,9,21,15,0,848.0,87.0,2.6,21.5,573.0,261.55,173.59
2018,9,21,15,15,828.5,84.0,2.6,21.5,527.5,208.37,128.34
2018,9,21,15,30,809.0,81.0,2.6,21.5,482.0,156.74,87.64
2018,9,21,15,45,782.5,77.5,2.55,21.0,433.0,106.02,55.05
2018,9,21,16,0,756.0,74.0,2.5,20.5,384.0,58.05,44.92
2018,9,21,16,15,718.0,69.5,2.5,20.05,332.5,50.07,38.22
2018,9,21,16,30,680.0,65.0,2.5,19.6,281.0,44.1,33.14
2018,9,21,16,45,623.0,59.0,2.5,19.2,229.0,41.5,30.88
2018,9,21,17,0,566.0,53.0,2.5,18.8,177.0,38.81,28.4
2018,9,21,17,15,475.0,45.0,2.45,18.25,129.5,34.25,24.1
2018,9,21,17,30,384.0,37.0,2.4,17.7,82.0,29.57,19.28
2018,9,21,17,45,243.0,25.0,2.4,17.15,48.5,20.71,5.4
2018,9,21,18,0,102.0,13.0,2.4,16.6,15.0,12.39,0.0
2018,9,21,18,15,51.0,6.5,2.4,16.35,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,22,5,45,29.5,4.5,2.0,13.1,4.5,0.0,0.0
2018,9,22,6,0,59.0,9.0,2.0,13.2,9.0,33.71,0.0
2018,9,22,6,15,194.5,22.0,2.0,13.5,38.5,132.91,0.0
2018,9,22,6,30,330.0,35.0,2.0,13.8,68.0,239.47,182.05
2018,9,22,6,45,388.0,39.5,2.0,14.1,101.0,290.75,235.76
2018,9,22,7,0,446.0,44.0,2.0,14.4,134.0,344.44,284.35
2018,9,22,7,15,223.0,46.5,1.9,14.7,91.5,213.69,177.93
2018,9,22,7,30,0.0,49.0,1.8,15.0,49.0,45.53,33.18
2018,9,22,7,45,0.0,71.5,1.7,15.3,71.5,66.83,51.29
2018,9,22,8,0,0.0,94.0,1.6,15.6,94.0,89.37,70.0
2018,9,22,8,15,0.0,110.5,1.55,16.0,110.5,105.59,83.12
2018,9,22,8,30,0.0,127.0,1.5,16.4,127.0,121.73,95.97
2018,9,22,8,45,2.5,151.0,1.45,16.75,152.5,147.56,116.63
2018,9,22,9,0,5.0,175.0,1.4,17.1,178.0,173.35,136.89
2018,9,22,9,15,11.5,199.0,1.45,17.5,206.0,202.33,159.57
2018,9,22,9,30,18.0,223.0,1.5,17.9,234.0,231.24,181.85
2018,9,22,9,45,25.0,247.0,1.55,18.25,263.5,260.4,204.08
2018,9,22,10,0,32.0,271.0,1.6,18.6,293.0,299.8,233.87
2018,9,22,10,15,46.5,296.0,1.7,18.9,329.5,335.71,260.95
2018,9,22,10,30,61.0,321.0,1.8,19.2,366.0,370.85,287.14
2018,9,22,10,45,59.5,328.5,1.95,19.45,373.5,373.75,288.7
2018,9,22,11,0,58.0,336.0,2.1,19.7,381.0,376.39,290.25
2018,9,22,11,15,58.5,343.0,2.35,19.85,389.0,379.86,292.81
2018,9,22,11,30,59.0,350.0,2.6,20.0,397.0,382.97,295.09
2018,9,22,11,45,60.5,353.0,2.8,20.1,401.0,382.6,294.81
2018,9,22,12,0,62.0,356.0,3.0,20.2,405.0,381.88,294.31
2018,9,22,12,15,72.0,361.0,3.2,20.2,418.0,388.62,299.74
2018,9,22,12,30,82.0,366.0,3.4,20.2,431.0,394.33,304.34
2018,9,22,12,45,90.0,364.0,3.65,20.25,434.5,391.36,302.36
2018,9,22,13,0,98.0,362.0,3.9,20.3,438.0,387.51,299.69
2018,9,22,13,15,99.0,353.0,4.05,20.25,428.0,372.79,288.64
2018,9,22,13,30,100.0,344.0,4.2,20.2,418.0,357.85,277.35
2018,9,22,13,45,209.5,296.0,4.3,20.15,443.5,358.7,278.34
2018,9,22,14,0,319.0,248.0,4.4,20.1,469.0,348.28,269.18
2018,9,22,14,15,605.5,167.5,4.4,20.05,562.0,366.42,278.0
2018,9,22,14,30,892.0,87.0,4.4,20.0,655.0,368.94,270.06
2018,9,22,14,45,878.5,84.5,4.4,19.9,614.5,315.8,222.62
2018,9,22,15,0,865.0,82.0,4.4,19.8,574.0,262.99,175.62
2018,9,22,15,15,845.5,80.0,4.4,19.8,528.5,203.8,125.05
2018,9,22,15,30,826.0,78.0,4.4,19.8,483.0,152.15,84.29
2018,9,22,15,45,800.0,74.5,4.3,19.55,433.5,100.66,51.72
2018,9,22,16,0,774.0,71.0,4.2,19.3,384.0,51.86,39.78
2018,9,22,16,15,736.5,66.5,4.2,19.0,332.0,47.91,36.5
2018,9,22,16,30,699.0,62.0,4.2,18.7,280.0,46.25,35.14
2018,9,22,16,45,640.5,56.5,4.2,18.4,228.0,39.77,29.44
2018,9,22,17,0,582.0,51.0,4.2,18.1,176.0,37.4,27.21
2018,9,22,17,15,485.5,43.5,4.25,17.65,128.0,33.19,23.18
2018,9,22,17,30,389.0,36.0,4.3,17.2,80.0,28.93,18.59
2018,9,22,17,45,236.5,23.5,4.35,16.7,46.0,19.5,2.05
2018,9,22,18,0,84.0,11.0,4.4,16.2,12.0,10.48,0.0
2018,9,22,18,15,42.0,5.5,4.35,16.0,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,23,5,45,19.5,3.0,3.2,13.6,3.0,0.0,0.0
2018,9,23,6,0,39.0,6.0,3.2,13.7,6.0,22.24,0.0
2018,9,23,6,15,170.0,21.0,3.35,14.05,35.5,121.11,0.0
2018,9,23,6,30,301.0,36.0,3.5,14.4,65.0,224.14,168.77
2018,9,23,6,45,362.5,44.0,3.65,14.7,100.5,280.83,227.89
2018,9,23,7,0,424.0,52.0,3.8,15.0,136.0,340.53,281.91
2018,9,23,7,15,227.0,77.0,3.8,15.3,123.5,245.28,204.12
2018,9,23,7,30,30.0,102.0,3.8,15.6,111.0,130.32,105.24
2018,9,23,7,45,100.0,130.0,3.75,15.85,167.5,221.64,182.81
2018,9,23,8,0,170.0,158.0,3.7,16.1,224.0,306.04,252.59
2018,9,23,8,15,213.0,175.0,3.65,16.4,269.0,359.08,295.04
2018,9,23,8,30,256.0,192.0,3.6,16.7,314.0,425.8,347.22
2018,9,23,8,45,330.0,198.5,3.55,16.95,372.0,493.37,399.94
2018,9,23,9,0,404.0,205.0,3.5,17.2,430.0,575.3,462.0
2018,9,23,9,15,444.0,210.5,3.5,17.5,474.5,616.36,491.6
2018,9,23,9,30,484.0,216.0,3.5,17.8,519.0,656.5,520.26
2018,9,23,9,45,608.0,185.0,3.5,18.05,586.5,730.96,575.97
2018,9,23,10,0,732.0,154.0,3.5,18.3,654.0,800.05,624.9
2018,9,23,10,15,816.5,128.0,3.5,18.5,707.0,835.4,648.13
2018,9,23,10,30,901.0,102.0,3.5,18.7,760.0,865.8,667.95
2018,9,23,10,45,908.5,102.5,3.5,18.9,781.5,862.74,664.28
2018,9,23,11,0,916.0,103.0,3.5,19.1,803.0,856.32,658.65
2018,9,23,11,15,920.0,103.0,3.6,19.25,816.0,843.2,649.15
2018,9,23,11,30,924.0,103.0,3.7,19.4,829.0,826.84,637.48
2018,9,23,11,45,915.0,108.5,3.8,19.55,830.5,802.84,620.45
2018,9,23,12,0,906.0,114.0,3.9,19.7,832.0,776.15,601.54
2018,9,23,12,15,915.5,108.0,4.15,19.65,831.0,749.07,583.31
2018,9,23,12,30,925.0,102.0,4.4,19.6,830.0,718.86,561.58
2018,9,23,12,45,933.0,96.5,4.6,19.6,821.5,685.06,536.28
2018,9,23,13,0,941.0,91.0,4.8,19.6,813.0,648.32,507.99
2018,9,23,13,15,936.0,90.0,5.0,19.5,793.0,605.56,474.34
2018,9,23,13,30,931.0,89.0,5.2,19.4,773.0,561.03,438.29
2018,9,23,13,45,923.5,88.0,5.4,19.3,745.5,513.73,398.98
2018,9,23,14,0,916.0,87.0,5.6,19.2,718.0,465.28,357.56
2018,9,23,14,15,905.5,85.5,5.6,19.05,683.5,414.32,312.88
2018,9,23,14,30,895.0,84.0,5.6,18.9,649.0,362.94,266.91
2018,9,23,14,45,880.0,83.0,5.65,18.75,609.0,310.53,219.67
2018,9,23,15,0,865.0,82.0,5.7,18.6,569.0,258.57,172.98
2018,9,23,15,15,845.5,79.5,5.7,18.6,523.5,199.05,121.88
2018,9,23,15,30,826.0,77.0,5.7,18.6,478.0,147.09,81.05
2018,9,23,15,45,799.5,73.5,5.45,18.25,428.5,95.69,49.36
2018,9,23,16,0,773.0,70.0,5.2,17.9,379.0,48.98,37.5
2018,9,23,16,15,733.0,66.0,5.05,17.65,327.0,47.73,36.55
2018,9,23,16,30,693.0,62.0,4.9,17.4,275.0,46.49,35.54
2018,9,23,16,45,632.0,57.0,4.8,17.1,223.0,40.4,30.14
2018,9,23,17,0,571.0,52.0,4.7,16.8,171.0,38.5,28.3
2018,9,23,17,15,469.5,44.0,4.55,16.45,123.5,33.91,23.86
2018,9,23,17,30,368.0,36.0,4.4,16.1,76.0,29.24,18.72
2018,9,23,17,45,219.5,23.0,4.3,15.7,43.5,19.3,0.0
2018,9,23,18,0,71.0,10.0,4.2,15.3,11.0,9.53,0.0
2018,9,23,18,15,35.5,5.0,4.1,15.1,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,9,24,5,45,22.0,3.0,0.4,13.15,3.0,0.0,0.0
2018,9,24,6,0,44.0,6.0,0.3,13.2,6.0,5.72,0.0
2018,9,24,6,15,191.0,20.0,0.35,13.45,36.0,126.64,0.0
2018,9,24,6,30,338.0,34.0,0.4,13.7,66.0,240.43,177.17
2018,9,24,6,45,404.0,40.0,0.5,13.95,102.0,298.05,237.86
2018,9,24,7,0,470.0,46.0,0.6,14.2,138.0,358.88,291.6
2018,9,24,7,15,235.0,63.0,0.65,14.55,109.0,243.67,200.2
2018,9,24,7,30,0.0,80.0,0.7,14.9,80.0,77.43,59.93
2018,9,24,7,45,7.5,108.5,0.75,15.25,111.5,112.36,89.6
2018,9,24,8,0,15.0,137.0,0.8,15.6,143.0,147.46,118.36
2018,9,24,8,15,18.0,154.0,0.8,16.05,162.0,166.26,133.11
2018,9,24,8,30,21.0,171.0,0.8,16.5,181.0,185.13,147.69
2018,9,24,8,45,36.0,197.5,0.8,17.0,216.5,234.74,186.71
2018,9,24,9,0,51.0,224.0,0.8,17.5,252.0,274.44,216.95
2018,9,24,9,15,67.5,249.0,0.85,17.95,289.0,313.48,246.34
2018,9,24,9,30,84.0,274.0,0.9,18.4,326.0,352.22,274.98
2018,9,24,9,45,91.0,291.0,0.9,18.9,350.5,373.69,289.79
2018,9,24,10,0,98.0,308.0,0.9,19.4,375.0,394.68,304.18
2018,9,24,10,15,139.5,325.0,0.95,19.8,424.0,454.03,347.73
2018,9,24,10,30,181.0,342.0,1.0,20.2,473.0,501.39,381.56
2018,9,24,10,45,208.5,349.5,1.05,20.55,504.5,525.8,398.47
2018,9,24,11,0,236.0,357.0,1.1,20.9,536.0,548.72,414.36
2018,9,24,11,15,229.0,364.0,1.2,21.1,540.0,542.04,409.02
2018,9,24,11,30,222.0,371.0,1.3,21.3,544.0,534.6,403.39
2018,9,24,11,45,183.0,376.0,1.45,21.45,519.5,500.56,378.39
2018,9,24,12,0,144.0,381.0,1.6,21.6,495.0,467.63,354.08
2018,9,24,12,15,113.5,370.0,1.7,21.65,459.5,427.38,324.49
2018,9,24,12,30,83.0,359.0,1.8,21.7,424.0,387.61,294.99
2018,9,24,12,45,84.5,355.5,1.95,21.7,421.0,379.18,289.21
2018,9,24,13,0,86.0,352.0,2.1,21.7,418.0,370.4,282.95
2018,9,24,13,15,96.5,344.5,2.2,21.6,416.5,362.79,277.62
2018,9,24,13,30,107.0,337.0,2.3,21.5,415.0,354.13,271.35
2018,9,24,13,45,243.0,293.5,2.4,21.45,462.0,366.11,280.5
2018,9,24,14,0,379.0,250.0,2.5,21.4,509.0,367.94,280.12
2018,9,24,14,15,639.5,168.5,2.55,21.2,580.0,373.66,279.07
2018,9,24,14,30,900.0,87.0,2.6,21.0,651.0,362.52,260.94
2018,9,24,14,45,885.0,85.0,2.65,20.8,610.0,309.03,214.03
2018,9,24,15,0,870.0,83.0,2.7,20.6,569.0,256.01,167.71
2018,9,24,15,15,850.0,80.5,2.7,20.6,523.0,196.24,117.66
2018,9,24,15,30,830.0,78.0,2.7,20.6,477.0,144.05,77.92
2018,9,24,15,45,801.5,74.5,2.7,20.1,426.5,92.45,47.72
2018,9,24,16,0,773.0,71.0,2.7,19.6,376.0,50.02,38.16
2018,9,24,16,15,731.5,67.0,2.75,19.2,323.5,48.81,37.28
2018,9,24,16,30,690.0,63.0,2.8,18.8,271.0,47.62,36.34
2018,9,24,16,45,627.0,57.0,2.8,18.4,218.5,40.63,30.19
2018,9,24,17,0,564.0,51.0,2.8,18.0,166.0,37.89,27.6
2018,9,24,17,15,462.0,42.5,2.7,17.5,118.5,32.81,22.76
2018,9,24,17,30,360.0,34.0,2.6,17.0,71.0,27.6,17.01
2018,9,24,17,45,214.5,21.5,2.55,16.45,40.0,18.07,0.0
2018,9,24,18,0,69.0,9.0,2.5,15.9,9.0,8.58,0.0
2018,9,24,18,15,34.5,4.5,2.35,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,25,5,45,23.5,3.0,1.4,13.4,3.0,0.0,0.0
2018,9,25,6,0,47.0,6.0,1.4,13.5,6.0,5.72,0.0
2018,9,25,6,15,193.5,18.5,1.35,13.8,34.0,106.68,0.0
2018,9,25,6,30,340.0,31.0,1.3,14.1,62.0,238.01,173.93
2018,9,25,6,45,445.0,39.5,1.25,14.45,108.0,318.7,255.15
2018,9,25,7,0,550.0,48.0,1.2,14.8,154.0,406.97,330.63
2018,9,25,7,15,319.5,50.5,1.15,15.1,116.5,285.2,235.24
2018,9,25,7,30,89.0,53.0,1.1,15.4,79.0,126.01,102.74
2018,9,25,7,45,44.5,75.0,1.1,15.75,88.0,105.86,85.16
2018,9,25,8,0,0.0,97.0,1.1,16.1,97.0,92.74,72.6
2018,9,25,8,15,0.0,107.5,1.2,16.5,107.5,102.65,80.53
2018,9,25,8,30,0.0,118.0,1.3,16.9,118.0,112.59,88.32
2018,9,25,8,45,0.5,135.5,1.4,17.3,136.0,130.11,102.22
2018,9,25,9,0,1.0,153.0,1.5,17.7,154.0,147.55,115.87
2018,9,25,9,15,3.5,169.5,1.6,18.05,172.0,165.52,129.9
2018,9,25,9,30,6.0,186.0,1.7,18.4,190.0,183.44,143.74
2018,9,25,9,45,6.0,191.0,1.85,18.75,195.0,187.63,146.56
2018,9,25,10,0,6.0,196.0,2.0,19.1,200.0,191.86,149.46
2018,9,25,10,15,9.0,214.0,2.1,19.35,220.5,211.43,164.56
2018,9,25,10,30,12.0,232.0,2.2,19.6,241.0,230.79,179.34
2018,9,25,10,45,17.0,252.5,2.25,19.85,265.5,253.97,197.02
2018,9,25,11,0,22.0,273.0,2.3,20.1,290.0,276.76,214.25
2018,9,25,11,15,31.5,299.5,2.35,20.3,324.0,314.66,243.02
2018,9,25,11,30,41.0,326.0,2.4,20.5,358.0,344.8,265.57
2018,9,25,11,45,45.0,332.5,2.45,20.65,367.5,350.36,269.48
2018,9,25,12,0,49.0,339.0,2.5,20.8,377.0,355.39,273.11
2018,9,25,12,15,52.5,340.5,2.55,20.85,381.5,354.85,272.69
2018,9,25,12,30,56.0,342.0,2.6,20.9,386.0,353.85,271.96
2018,9,25,12,45,59.0,340.0,2.6,20.95,385.5,348.89,268.2
2018,9,25,13,0,62.0,338.0,2.6,21.0,385.0,343.5,264.13
2018,9,25,13,15,58.0,325.5,2.6,20.95,368.5,324.8,250.02
2018,9,25,13,30,54.0,313.0,2.6,20.9,352.0,306.53,236.24
2018,9,25,13,45,174.5,272.0,2.6,20.9,391.5,319.14,246.02
2018,9,25,14,0,295.0,231.0,2.6,20.9,431.0,319.23,244.52
2018,9,25,14,15,588.5,159.5,2.55,20.75,533.5,344.27,257.85
2018,9,25,14,30,882.0,88.0,2.5,20.6,636.0,353.17,254.01
2018,9,25,14,45,867.5,85.5,2.45,20.5,595.5,300.35,207.38
2018,9,25,15,0,853.0,83.0,2.4,20.4,555.0,242.01,156.88
2018,9,25,15,15,833.0,80.0,2.4,20.4,509.5,188.82,112.37
2018,9,25,15,30,813.0,77.0,2.4,20.4,464.0,137.25,73.65
2018,9,25,15,45,785.5,73.5,2.3,20.05,414.5,86.77,45.16
2018,9,25,16,0,758.0,70.0,2.2,19.7,365.0,49.41,37.63
2018,9,25,16,15,718.5,66.0,2.15,19.25,314.0,48.18,36.74
2018,9,25,16,30,679.0,62.0,2.1,18.8,263.0,42.74,32.06
2018,9,25,16,45,618.0,56.0,2.05,18.4,211.5,40.04,29.66
2018,9,25,17,0,557.0,50.0,2.0,18.0,160.0,37.28,27.04
2018,9,25,17,15,456.0,41.0,2.05,17.5,113.5,31.71,21.75
2018,9,25,17,30,355.0,32.0,2.1,17.0,67.0,25.95,15.32
2018,9,25,17,45,204.5,19.5,2.1,16.5,37.0,16.31,0.0
2018,9,25,18,0,54.0,7.0,2.1,16.0,7.0,6.67,0.0
2018,9,25,18,15,27.0,3.5,2.1,15.8,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.3,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.4,3.0,0.0,0.0
2018,9,26,6,15,8.5,12.5,1.5,13.7,12.5,15.8,0.0
2018,9,26,6,30,0.0,22.0,1.5,14.0,22.0,20.43,9.73
2018,9,26,6,45,0.0,35.5,1.5,14.3,35.5,33.73,22.44
2018,9,26,7,0,0.0,49.0,1.5,14.6,49.0,47.02,34.18
2018,9,26,7,15,1.0,69.5,1.45,14.9,70.0,68.94,53.04
2018,9,26,7,30,2.0,90.0,1.4,15.2,91.0,90.53,71.33
2018,9,26,7,45,6.5,109.0,1.3,15.5,111.5,112.55,89.72
2018,9,26,8,0,11.0,128.0,1.2,15.8,132.0,134.64,107.8
2018,9,26,8,15,6.5,128.0,1.15,16.25,130.5,129.32,102.74
2018,9,26,8,30,2.0,128.0,1.1,16.7,129.0,124.57,98.21
2018,9,26,8,45,6.5,155.5,1.0,17.1,159.0,155.68,123.12
2018,9,26,9,0,11.0,183.0,0.9,17.5,189.0,186.77,147.41
2018,9,26,9,15,19.0,208.5,0.9,17.95,220.0,218.5,171.91
2018,9,26,9,30,27.0,234.0,0.9,18.4,251.0,250.12,195.89
2018,9,26,9,45,35.0,255.5,0.85,18.85,278.5,288.08,224.18
2018,9,26,10,0,43.0,277.0,0.8,19.3,306.0,315.09,243.62
2018,9,26,10,15,59.5,300.5,0.75,19.75,342.5,350.69,269.46
2018,9,26,10,30,76.0,324.0,0.7,20.2,379.0,385.47,294.11
2018,9,26,10,45,82.5,336.0,0.7,20.7,397.0,399.22,303.02
2018,9,26,11,0,89.0,348.0,0.7,21.2,415.0,412.32,311.56
2018,9,26,11,15,151.5,357.0,0.7,21.65,473.0,472.25,355.04
2018,9,26,11,30,214.0,366.0,0.7,22.1,531.0,521.48,389.55
2018,9,26,11,45,291.0,352.0,0.7,22.6,578.0,560.38,416.63
2018,9,26,12,0,368.0,338.0,0.7,23.1,625.0,589.37,436.4
2018,9,26,12,15,325.0,343.5,0.75,23.5,596.0,549.1,406.85
2018,9,26,12,30,282.0,349.0,0.8,23.9,567.0,510.27,378.76
2018,9,26,12,45,254.0,351.0,0.85,24.25,545.0,479.48,356.41
2018,9,26,13,0,226.0,353.0,0.9,24.6,523.0,450.72,335.26
2018,9,26,13,15,266.0,336.5,1.1,24.55,531.5,442.93,330.79
2018,9,26,13,30,306.0,320.0,1.3,24.5,540.0,432.47,323.55
2018,9,26,13,45,254.0,315.5,1.55,24.5,493.5,386.4,289.85
2018,9,26,14,0,202.0,311.0,1.8,24.5,447.0,348.64,262.07
2018,9,26,14,15,180.5,295.5,2.05,24.2,412.5,314.38,236.7
2018,9,26,14,30,159.0,280.0,2.3,23.9,378.0,282.18,212.57
2018,9,26,14,45,197.0,256.0,2.6,23.55,369.5,261.21,195.21
2018,9,26,15,0,235.0,232.0,2.9,23.2,361.0,230.32,169.43
2018,9,26,15,15,279.5,206.0,2.9,23.2,346.5,200.97,144.17
2018,9,26,15,30,324.0,180.0,2.9,23.2,332.0,167.21,116.9
2018,9,26,15,45,363.0,153.5,3.25,22.3,306.5,128.48,90.77
2018,9,26,16,0,402.0,127.0,3.6,21.4,281.0,87.15,69.88
2018,9,26,16,15,345.5,114.0,3.65,20.8,233.0,80.04,64.09
2018,9,26,16,30,289.0,101.0,3.7,20.2,185.0,77.27,61.87
2018,9,26,16,45,243.0,84.5,3.75,19.55,145.5,65.72,51.82
2018,9,26,17,0,197.0,68.0,3.8,18.9,106.0,53.74,41.14
2018,9,26,17,15,138.0,51.0,3.75,18.4,73.5,40.95,29.45
2018,9,26,17,30,79.0,34.0,3.7,17.9,41.0,27.76,16.18
2018,9,26,17,45,45.5,19.0,3.65,17.4,22.5,18.11,0.0
2018,9,26,18,0,12.0,4.0,3.6,16.9,4.0,3.81,0.0
2018,9,26,18,15,6.0,2.0,3.4,16.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.0,1.4,13.55,1.0,0.0,0.0
2018,9,27,6,0,10.0,2.0,1.4,13.6,2.0,0.0,0.0
2018,9,27,6,15,77.5,12.0,1.4,13.8,18.5,46.7,0.0
2018,9,27,6,30,145.0,22.0,1.4,14.0,35.0,123.09,85.17
2018,9,27,6,45,72.5,21.0,1.4,14.25,27.5,70.32,53.5
2018,9,27,7,0,0.0,20.0,1.4,14.5,20.0,18.54,10.08
2018,9,27,7,15,1.0,28.5,1.3,14.75,29.0,27.05,17.54
2018,9,27,7,30,2.0,37.0,1.2,15.0,38.0,35.65,24.97
2018,9,27,7,45,1.0,39.5,1.15,15.3,40.0,37.36,26.37
2018,9,27,8,0,0.0,42.0,1.1,15.6,42.0,39.01,27.65
2018,9,27,8,15,0.0,67.0,1.1,15.95,67.0,62.33,47.18
2018,9,27,8,30,0.0,92.0,1.1,16.3,92.0,86.27,66.87
2018,9,27,8,45,1.0,122.0,1.1,16.6,122.5,116.79,91.68
2018,9,27,9,0,2.0,152.0,1.1,16.9,153.0,147.43,116.13
2018,9,27,9,15,1.5,159.5,1.15,17.25,160.5,153.81,120.7
2018,9,27,9,30,1.0,167.0,1.2,17.6,168.0,160.22,125.34
2018,9,27,9,45,5.0,187.0,1.2,17.9,190.5,182.82,142.99
2018,9,27,10,0,9.0,207.0,1.2,18.2,213.0,205.3,160.29
2018,9,27,10,15,19.5,243.0,1.3,18.4,256.5,248.89,194.16
2018,9,27,10,30,30.0,279.0,1.4,18.6,300.0,300.81,233.8
2018,9,27,10,45,37.5,296.0,1.45,18.85,323.5,321.54,249.04
2018,9,27,11,0,45.0,313.0,1.5,19.1,347.0,341.61,263.83
2018,9,27,11,15,76.5,338.0,1.55,19.2,396.5,387.53,298.69
2018,9,27,11,30,108.0,363.0,1.6,19.3,446.0,431.38,331.35
2018,9,27,11,45,109.0,365.5,1.7,19.4,449.5,428.67,328.99
2018,9,27,12,0,110.0,368.0,1.8,19.5,453.0,425.49,326.59
2018,9,27,12,15,135.5,367.0,1.9,19.5,471.5,437.6,336.15
2018,9,27,12,30,161.0,366.0,2.0,19.5,490.0,444.3,341.52
2018,9,27,12,45,195.0,358.0,2.1,19.5,505.5,447.84,344.62
2018,9,27,13,0,229.0,350.0,2.2,19.5,521.0,448.58,345.38
2018,9,27,13,15,179.0,341.5,2.4,19.45,473.0,400.75,309.25
2018,9,27,13,30,129.0,333.0,2.6,19.4,425.0,356.78,275.97
2018,9,27,13,45,187.5,316.0,2.8,19.3,444.5,358.86,277.64
2018,9,27,14,0,246.0,299.0,3.0,19.2,464.0,351.46,271.03
2018,9,27,14,15,269.0,279.5,3.2,19.05,451.5,327.32,251.16
2018,9,27,14,30,292.0,260.0,3.4,18.9,439.0,300.96,228.9
2018,9,27,14,45,298.0,241.0,3.55,18.7,413.0,268.39,201.71
2018,9,27,15,0,304.0,222.0,3.7,18.5,387.0,235.24,173.97
2018,9,27,15,15,303.5,201.0,3.7,18.5,354.0,199.15,144.57
2018,9,27,15,30,303.0,180.0,3.7,18.5,321.0,163.33,117.2
2018,9,27,15,45,300.5,159.5,3.9,17.95,286.5,128.08,94.39
2018,9,27,16,0,298.0,139.0,4.1,17.4,252.0,102.22,84.16
2018,9,27,16,15,184.0,117.5,4.1,17.05,184.0,87.98,72.02
2018,9,27,16,30,70.0,96.0,4.1,16.7,116.0,81.65,66.58
2018,9,27,16,45,65.0,82.0,4.1,16.35,97.5,69.98,56.22
2018,9,27,17,0,60.0,68.0,4.1,16.0,79.0,55.93,43.49
2018,9,27,17,15,40.5,48.5,4.05,15.7,55.0,42.09,30.66
2018,9,27,17,30,21.0,29.0,4.0,15.4,31.0,25.83,14.2
2018,9,27,17,45,16.5,16.0,3.95,15.15,17.0,15.25,0.0
2018,9,27,18,0,12.0,3.0,3.9,14.9,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.8,14.8,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.2,14.05,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.2,14.1,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.25,14.25,2.5,2.38,0.0
2018,9,28,6,30,0.0,4.0,2.3,14.4,4.0,3.7,0.0
2018,9,28,6,45,0.0,7.0,2.35,14.55,7.0,6.48,0.0
2018,9,28,7,0,0.0,10.0,2.4,14.7,10.0,9.26,2.2
2018,9,28,7,15,0.0,14.0,2.4,14.85,14.0,12.97,5.44
2018,9,28,7,30,0.0,18.0,2.4,15.0,18.0,16.68,8.66
2018,9,28,7,45,0.0,31.5,2.35,15.15,31.5,29.23,19.4
2018,9,28,8,0,0.0,45.0,2.3,15.3,45.0,41.8,30.04
2018,9,28,8,15,0.0,58.0,2.35,15.5,58.0,53.93,40.17
2018,9,28,8,30,0.0,71.0,2.4,15.7,71.0,66.07,50.2
2018,9,28,8,45,0.0,74.5,2.45,15.95,74.5,69.35,52.72
2018,9,28,9,0,0.0,78.0,2.5,16.2,78.0,72.64,55.23
2018,9,28,9,15,3.5,123.5,2.55,16.4,125.5,119.38,93.67
2018,9,28,9,30,7.0,169.0,2.6,16.6,173.0,167.14,132.19
2018,9,28,9,45,11.5,199.5,2.7,16.8,207.0,200.74,158.81
2018,9,28,10,0,16.0,230.0,2.8,17.0,241.0,234.14,184.99
2018,9,28,10,15,18.0,243.0,2.9,17.15,255.5,247.62,195.2
2018,9,28,10,30,20.0,256.0,3.0,17.3,270.0,260.93,205.31
2018,9,28,10,45,32.5,280.5,3.05,17.45,304.5,301.59,236.99
2018,9,28,11,0,45.0,305.0,3.1,17.6,339.0,333.36,261.38
2018,9,28,11,15,60.5,327.5,3.2,17.65,373.5,364.36,285.24
2018,9,28,11,30,76.0,350.0,3.3,17.7,408.0,393.98,307.88
2018,9,28,11,45,71.0,348.5,3.35,17.8,403.0,383.96,299.73
2018,9,28,12,0,66.0,347.0,3.4,17.9,398.0,374.03,291.85
2018,9,28,12,15,101.5,356.0,3.4,17.9,434.0,401.34,313.32
2018,9,28,12,30,137.0,365.0,3.4,17.9,470.0,427.0,333.09
2018,9,28,12,45,217.5,343.0,3.45,17.9,506.5,447.23,349.45
2018,9,28,13,0,298.0,321.0,3.5,17.9,543.0,460.74,360.12
2018,9,28,13,15,530.0,232.0,3.5,17.9,614.0,489.27,382.66
2018,9,28,13,30,762.0,143.0,3.5,17.9,685.0,501.07,390.02
2018,9,28,13,45,817.0,118.5,3.5,17.85,679.5,467.03,360.45
2018,9,28,14,0,872.0,94.0,3.5,17.8,674.0,431.1,328.04
2018,9,28,14,15,861.5,91.5,3.5,17.7,640.0,381.4,284.45
2018,9,28,14,30,851.0,89.0,3.5,17.6,606.0,331.39,239.82
2018,9,28,14,45,836.5,86.5,3.5,17.5,566.5,274.67,189.64
2018,9,28,15,0,822.0,84.0,3.5,17.4,527.0,223.75,144.63
2018,9,28,15,15,800.5,81.5,3.5,17.4,482.0,172.68,102.15
2018,9,28,15,30,779.0,79.0,3.5,17.4,437.0,123.42,66.64
2018,9,28,15,45,751.5,74.5,3.5,17.05,389.0,74.4,42.01
2018,9,28,16,0,724.0,70.0,3.5,16.7,341.0,50.04,38.71
2018,9,28,16,15,684.5,65.0,3.5,16.45,291.0,48.0,37.03
2018,9,28,16,30,645.0,60.0,3.5,16.2,241.0,41.8,31.56
2018,9,28,16,45,581.5,54.0,3.5,15.95,191.5,39.06,29.03
2018,9,28,17,0,518.0,48.0,3.5,15.7,142.0,36.28,26.29
2018,9,28,17,15,411.0,38.5,3.45,15.45,98.0,30.2,20.37
2018,9,28,17,30,304.0,29.0,3.4,15.2,54.0,23.89,11.89
2018,9,28,17,45,163.5,16.5,3.3,14.95,28.5,15.73,0.0
2018,9,28,18,0,23.0,4.0,3.2,14.7,3.0,0.0,0.0
2018,9,28,18,15,11.5,2.0,3.15,14.65,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
