Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.75,14.5,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.8,14.6,3.0,0.0,0.0
2018,9,29,6,15,60.0,13.0,3.0,15.0,16.5,39.37,0.0
2018,9,29,6,30,97.0,22.0,3.2,15.4,30.0,97.59,62.17
2018,9,29,6,45,92.0,38.0,3.35,15.8,50.0,108.05,83.72
2018,9,29,7,0,87.0,54.0,3.5,16.2,70.0,116.97,93.4
2018,9,29,7,15,72.0,70.5,3.45,16.5,86.5,128.76,104.07
2018,9,29,7,30,57.0,87.0,3.4,16.8,103.0,129.43,104.75
2018,9,29,7,45,103.0,113.5,3.35,17.05,149.0,201.89,165.79
2018,9,29,8,0,149.0,140.0,3.3,17.3,195.0,266.48,219.03
2018,9,29,8,15,160.0,165.0,3.25,17.55,231.5,304.96,249.28
2018,9,29,8,30,171.0,190.0,3.2,17.8,268.0,342.87,278.53
2018,9,29,8,45,348.0,169.0,3.15,18.05,348.5,466.05,378.14
2018,9,29,9,0,525.0,148.0,3.1,18.3,429.0,597.29,479.68
2018,9,29,9,15,553.5,154.0,3.15,18.5,470.5,636.55,507.14
2018,9,29,9,30,582.0,160.0,3.2,18.7,512.0,668.4,529.48
2018,9,29,9,45,488.0,207.0,3.2,18.9,513.5,637.69,502.6
2018,9,29,10,0,394.0,254.0,3.2,19.1,515.0,597.47,469.23
2018,9,29,10,15,618.0,183.5,3.25,19.25,612.0,716.06,560.55
2018,9,29,10,30,842.0,113.0,3.3,19.4,709.0,812.91,629.59
2018,9,29,10,45,738.5,157.5,3.35,19.55,690.5,768.91,596.67
2018,9,29,11,0,635.0,202.0,3.4,19.7,672.0,719.77,558.89
2018,9,29,11,15,541.0,245.5,3.45,19.75,650.5,673.04,522.44
2018,9,29,11,30,447.0,289.0,3.5,19.8,629.0,629.41,487.95
2018,9,29,11,45,647.5,206.0,3.55,19.85,701.5,682.5,530.69
2018,9,29,12,0,848.0,123.0,3.6,19.9,774.0,721.39,561.58
2018,9,29,12,15,809.0,139.0,3.65,19.95,757.0,682.95,531.54
2018,9,29,12,30,770.0,155.0,3.7,20.0,740.0,643.91,501.23
2018,9,29,12,45,645.5,201.0,3.75,20.05,686.0,579.45,450.73
2018,9,29,13,0,521.0,247.0,3.8,20.1,632.0,520.52,404.2
2018,9,29,13,15,594.5,213.0,3.8,20.05,641.5,504.36,391.34
2018,9,29,13,30,668.0,179.0,3.8,20.0,651.0,480.61,371.51
2018,9,29,13,45,774.0,133.0,3.8,19.95,659.5,456.89,350.22
2018,9,29,14,0,880.0,87.0,3.8,19.9,668.0,423.91,319.84
2018,9,29,14,15,858.5,88.5,3.8,19.8,631.0,373.53,275.98
2018,9,29,14,30,837.0,90.0,3.8,19.7,594.0,318.63,228.02
2018,9,29,14,45,832.0,85.0,3.8,19.6,557.5,268.09,182.74
2018,9,29,15,0,827.0,80.0,3.8,19.5,521.0,217.24,137.82
2018,9,29,15,15,697.0,101.0,3.8,19.5,450.5,165.4,100.0
2018,9,29,15,30,567.0,122.0,3.8,19.5,380.0,131.22,81.34
2018,9,29,15,45,437.5,127.0,3.7,19.15,312.5,98.09,68.7
2018,9,29,16,0,308.0,132.0,3.6,18.8,245.0,97.74,79.88
2018,9,29,16,15,460.0,96.5,3.55,18.55,237.0,68.29,54.44
2018,9,29,16,30,612.0,61.0,3.5,18.3,229.0,42.77,32.11
2018,9,29,16,45,561.0,53.5,3.45,18.05,182.5,38.85,28.56
2018,9,29,17,0,510.0,46.0,3.4,17.8,136.0,34.76,24.68
2018,9,29,17,15,401.0,37.0,3.3,17.5,93.0,29.07,19.11
2018,9,29,17,30,292.0,28.0,3.2,17.2,50.0,23.21,10.12
2018,9,29,17,45,156.5,15.5,3.1,16.85,26.0,14.77,0.0
2018,9,29,18,0,21.0,3.0,3.0,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.9,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.55,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,9,30,6,15,123.5,15.5,1.15,15.85,24.5,69.98,0.0
2018,9,30,6,30,233.0,29.0,1.2,16.1,47.0,175.62,110.15
2018,9,30,6,45,346.5,39.5,1.25,16.35,89.5,259.66,204.35
2018,9,30,7,0,460.0,50.0,1.3,16.6,132.0,349.75,282.17
2018,9,30,7,15,530.0,57.5,1.3,16.9,181.0,417.37,339.03
2018,9,30,7,30,600.0,65.0,1.3,17.2,230.0,488.33,396.03
2018,9,30,7,45,647.0,69.5,1.25,17.5,280.0,542.81,437.75
2018,9,30,8,0,694.0,74.0,1.2,17.8,330.0,598.05,478.16
2018,9,30,8,15,725.5,77.5,1.2,18.15,377.5,637.89,505.14
2018,9,30,8,30,757.0,81.0,1.2,18.5,425.0,680.35,533.37
2018,9,30,8,45,780.0,84.0,1.2,18.85,470.0,714.29,554.85
2018,9,30,9,0,803.0,87.0,1.2,19.2,515.0,746.22,574.63
2018,9,30,9,15,783.0,101.0,1.25,19.45,544.0,754.28,578.4
2018,9,30,9,30,763.0,115.0,1.3,19.7,573.0,758.49,579.86
2018,9,30,9,45,813.0,104.5,1.35,19.9,617.5,789.01,599.72
2018,9,30,10,0,863.0,94.0,1.4,20.1,662.0,811.41,613.66
2018,9,30,10,15,850.0,104.5,1.5,20.25,683.0,813.81,614.81
2018,9,30,10,30,837.0,115.0,1.6,20.4,704.0,807.48,610.32
2018,9,30,10,45,813.5,129.5,1.7,20.55,715.0,793.72,600.9
2018,9,30,11,0,790.0,144.0,1.8,20.7,726.0,776.94,589.49
2018,9,30,11,15,805.5,140.0,1.85,20.75,741.5,768.92,584.0
2018,9,30,11,30,821.0,136.0,1.9,20.8,757.0,757.65,576.26
2018,9,30,11,45,697.0,193.0,1.95,20.85,722.0,702.73,535.23
2018,9,30,12,0,573.0,250.0,2.0,20.9,687.0,645.94,492.37
2018,9,30,12,15,477.5,281.5,2.05,20.85,644.5,589.68,450.45
2018,9,30,12,30,382.0,313.0,2.1,20.8,602.0,535.28,409.46
2018,9,30,12,45,274.0,328.5,2.15,20.75,534.0,466.03,357.26
2018,9,30,13,0,166.0,344.0,2.2,20.7,466.0,404.06,310.1
2018,9,30,13,15,114.5,314.0,2.25,20.5,397.0,340.55,262.41
2018,9,30,13,30,63.0,284.0,2.3,20.3,328.0,284.11,219.56
2018,9,30,13,45,125.0,291.5,2.35,20.1,374.5,308.32,238.24
2018,9,30,14,0,187.0,299.0,2.4,19.9,421.0,328.2,252.43
2018,9,30,14,15,207.5,281.0,2.45,19.75,410.0,307.51,235.38
2018,9,30,14,30,228.0,263.0,2.5,19.6,399.0,284.79,216.37
2018,9,30,14,45,188.0,245.5,2.5,19.45,352.5,245.99,186.38
2018,9,30,15,0,148.0,228.0,2.5,19.3,306.0,211.37,160.2
2018,9,30,15,15,91.0,189.0,2.5,19.3,235.5,170.06,129.88
2018,9,30,15,30,34.0,150.0,2.5,19.3,165.0,129.47,100.15
2018,9,30,15,45,17.5,126.0,2.45,19.05,133.5,111.98,87.29
2018,9,30,16,0,1.0,102.0,2.4,18.8,102.0,91.49,74.42
2018,9,30,16,15,0.5,90.5,2.25,18.6,90.5,81.27,65.72
2018,9,30,16,30,0.0,79.0,2.1,18.4,79.0,70.94,56.73
2018,9,30,16,45,0.0,61.5,1.95,18.25,61.5,55.77,43.29
2018,9,30,17,0,0.0,44.0,1.8,18.1,44.0,40.43,29.51
2018,9,30,17,15,9.5,30.5,1.65,17.85,31.0,27.91,17.98
2018,9,30,17,30,19.0,17.0,1.5,17.6,18.0,15.27,3.64
2018,9,30,17,45,19.0,10.0,1.4,17.4,10.0,9.53,0.0
2018,9,30,18,0,19.0,3.0,1.3,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.5,1.5,1.2,17.1,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.25,16.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,1,6,0,2.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,6,15,2.0,5.0,1.55,15.55,5.0,5.65,0.0
2018,10,1,6,30,2.0,10.0,1.6,15.7,10.0,10.23,0.84
2018,10,1,6,45,1.0,18.5,1.65,15.85,18.5,17.68,8.86
2018,10,1,7,0,0.0,27.0,1.7,16.0,27.0,25.05,15.42
2018,10,1,7,15,0.0,38.5,1.7,16.35,38.5,35.75,24.68
2018,10,1,7,30,0.0,50.0,1.7,16.7,50.0,46.47,33.84
2018,10,1,7,45,4.0,77.5,1.7,17.0,79.0,76.4,59.12
2018,10,1,8,0,8.0,105.0,1.7,17.3,108.0,107.52,84.95
2018,10,1,8,15,10.0,111.0,1.7,17.75,115.0,114.03,89.99
2018,10,1,8,30,12.0,117.0,1.7,18.2,122.0,120.88,95.26
2018,10,1,8,45,9.5,120.0,1.7,18.6,124.5,121.42,95.18
2018,10,1,9,0,7.0,123.0,1.7,19.0,127.0,122.04,95.16
2018,10,1,9,15,35.0,184.5,1.7,19.35,205.5,214.85,169.9
2018,10,1,9,30,63.0,246.0,1.7,19.7,284.0,302.81,238.14
2018,10,1,9,45,49.0,250.0,1.7,20.0,280.5,293.17,229.07
2018,10,1,10,0,35.0,254.0,1.7,20.3,277.0,283.53,220.51
2018,10,1,10,15,62.5,270.5,1.7,20.55,313.5,320.5,249.02
2018,10,1,10,30,90.0,287.0,1.7,20.8,350.0,356.72,276.34
2018,10,1,10,45,60.5,278.5,1.75,21.05,321.5,321.31,248.08
2018,10,1,11,0,31.0,270.0,1.8,21.3,293.0,286.8,220.74
2018,10,1,11,15,27.5,271.5,1.9,21.35,292.0,283.04,217.78
2018,10,1,11,30,24.0,273.0,2.0,21.4,291.0,274.75,211.28
2018,10,1,11,45,27.0,282.5,2.1,21.5,303.0,288.0,221.36
2018,10,1,12,0,30.0,292.0,2.2,21.6,315.0,296.17,227.5
2018,10,1,12,15,69.0,318.0,2.3,21.55,370.0,342.93,263.71
2018,10,1,12,30,108.0,344.0,2.4,21.5,425.0,386.15,296.57
2018,10,1,12,45,127.0,343.5,2.5,21.4,437.5,390.13,299.7
2018,10,1,13,0,146.0,343.0,2.6,21.3,450.0,391.04,300.56
2018,10,1,13,15,283.0,301.5,2.5,21.2,501.0,414.47,318.66
2018,10,1,13,30,420.0,260.0,2.4,21.1,552.0,425.73,326.02
2018,10,1,13,45,503.5,224.5,2.35,21.0,561.5,408.24,310.59
2018,10,1,14,0,587.0,189.0,2.3,20.9,571.0,383.01,287.96
2018,10,1,14,15,416.5,220.5,2.15,20.75,484.5,319.34,239.03
2018,10,1,14,30,246.0,252.0,2.0,20.6,398.0,274.89,206.83
2018,10,1,14,45,286.0,221.0,1.9,20.45,379.5,243.5,179.88
2018,10,1,15,0,326.0,190.0,1.8,20.3,361.0,208.38,149.58
2018,10,1,15,15,406.0,159.0,1.8,20.3,352.5,167.74,113.87
2018,10,1,15,30,486.0,128.0,1.8,20.3,344.0,124.88,80.0
2018,10,1,15,45,385.5,130.5,1.55,20.0,289.5,94.92,69.23
2018,10,1,16,0,285.0,133.0,1.3,19.7,235.0,98.47,80.12
2018,10,1,16,15,351.0,103.5,1.2,19.5,209.5,73.61,58.8
2018,10,1,16,30,417.0,74.0,1.1,19.3,184.0,53.68,41.49
2018,10,1,16,45,319.0,65.0,1.0,19.1,138.5,48.17,36.52
2018,10,1,17,0,221.0,56.0,0.9,18.9,93.0,42.49,31.14
2018,10,1,17,15,151.5,40.0,0.85,18.7,61.0,32.57,21.68
2018,10,1,17,30,82.0,24.0,0.8,18.5,29.0,19.89,4.4
2018,10,1,17,45,49.5,13.5,0.75,18.25,15.5,12.87,0.0
2018,10,1,18,0,17.0,3.0,0.7,18.0,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.7,17.95,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,1.55,16.9,1.0,0.0,0.0
2018,10,2,6,0,19.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,10,2,6,15,31.5,14.0,1.55,17.05,15.0,27.26,0.0
2018,10,2,6,30,44.0,25.0,1.6,17.2,28.0,57.48,28.24
2018,10,2,6,45,78.5,44.0,1.65,17.35,55.0,102.76,77.96
2018,10,2,7,0,113.0,63.0,1.7,17.5,82.0,145.93,116.28
2018,10,2,7,15,106.0,66.5,1.75,17.75,89.5,143.85,116.14
2018,10,2,7,30,99.0,70.0,1.8,18.0,97.0,143.65,116.68
2018,10,2,7,45,96.5,97.5,1.85,18.3,128.0,176.67,143.79
2018,10,2,8,0,94.0,125.0,1.9,18.6,159.0,208.45,169.15
2018,10,2,8,15,77.0,132.5,1.95,18.95,163.0,193.67,156.25
2018,10,2,8,30,60.0,140.0,2.0,19.3,167.0,188.72,151.26
2018,10,2,8,45,63.0,169.5,2.1,19.65,200.5,223.26,178.29
2018,10,2,9,0,66.0,199.0,2.2,20.0,234.0,257.26,204.35
2018,10,2,9,15,53.5,212.5,2.3,20.3,242.0,260.39,205.54
2018,10,2,9,30,41.0,226.0,2.4,20.6,250.0,263.01,206.45
2018,10,2,9,45,80.5,241.5,2.5,20.9,292.5,309.13,242.78
2018,10,2,10,0,120.0,257.0,2.6,21.2,335.0,365.12,285.83
2018,10,2,10,15,147.0,285.5,2.65,21.4,385.0,413.53,322.0
2018,10,2,10,30,174.0,314.0,2.7,21.6,435.0,460.39,356.48
2018,10,2,10,45,243.5,317.5,2.75,21.85,492.0,521.41,402.06
2018,10,2,11,0,313.0,321.0,2.8,22.1,549.0,570.79,438.36
2018,10,2,11,15,216.5,321.5,2.85,22.2,480.5,481.84,370.56
2018,10,2,11,30,120.0,322.0,2.9,22.3,412.0,403.09,309.87
2018,10,2,11,45,70.5,284.5,2.95,22.45,337.5,320.81,247.0
2018,10,2,12,0,21.0,247.0,3.0,22.6,263.0,245.03,188.07
2018,10,2,12,15,68.5,232.5,3.05,22.6,284.0,262.92,203.15
2018,10,2,12,30,116.0,218.0,3.1,22.6,305.0,277.19,214.9
2018,10,2,12,45,275.0,248.5,3.15,22.6,449.5,392.18,303.86
2018,10,2,13,0,434.0,279.0,3.2,22.6,594.0,492.54,378.18
2018,10,2,13,15,388.0,284.5,3.25,22.5,560.5,452.15,346.34
2018,10,2,13,30,342.0,290.0,3.3,22.4,527.0,414.13,316.78
2018,10,2,13,45,288.0,288.0,3.3,22.3,482.0,369.54,282.22
2018,10,2,14,0,234.0,286.0,3.3,22.2,437.0,333.29,254.1
2018,10,2,14,15,179.0,272.0,3.35,22.0,384.0,288.54,219.92
2018,10,2,14,30,124.0,258.0,3.4,21.8,331.0,249.13,190.23
2018,10,2,14,45,200.5,221.5,3.4,21.6,329.5,228.65,171.25
2018,10,2,15,0,277.0,185.0,3.4,21.4,328.0,194.26,140.37
2018,10,2,15,15,284.0,173.0,3.4,21.4,308.5,167.63,119.01
2018,10,2,15,30,291.0,161.0,3.4,21.4,289.0,140.11,99.48
2018,10,2,15,45,158.5,138.5,3.3,20.9,207.0,110.3,89.79
2018,10,2,16,0,26.0,116.0,3.2,20.4,125.0,97.74,79.4
2018,10,2,16,15,112.5,87.5,3.05,20.1,118.0,72.22,57.51
2018,10,2,16,30,199.0,59.0,2.9,19.8,111.0,42.17,31.35
2018,10,2,16,45,326.5,51.0,2.8,19.5,113.5,37.64,27.25
2018,10,2,17,0,454.0,43.0,2.7,19.2,116.0,32.8,22.67
2018,10,2,17,15,332.5,33.0,2.5,18.9,76.0,26.07,16.03
2018,10,2,17,30,211.0,23.0,2.3,18.6,36.0,19.04,1.14
2018,10,2,17,45,105.5,11.5,2.15,18.3,18.0,10.96,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,1.2,17.35,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,1.2,17.4,2.0,0.0,0.0
2018,10,3,6,15,57.0,6.0,1.25,17.55,9.0,30.74,0.0
2018,10,3,6,30,96.0,9.0,1.3,17.7,16.0,72.87,33.57
2018,10,3,6,45,175.0,15.0,1.35,17.8,40.0,129.58,99.63
2018,10,3,7,0,254.0,21.0,1.4,17.9,64.0,187.41,151.24
2018,10,3,7,15,137.5,20.5,1.5,18.05,45.0,122.56,99.1
2018,10,3,7,30,21.0,20.0,1.6,18.2,26.0,34.6,24.13
2018,10,3,7,45,10.5,31.5,1.65,18.3,34.5,36.62,25.66
2018,10,3,8,0,0.0,43.0,1.7,18.4,43.0,39.94,28.1
2018,10,3,8,15,0.0,44.5,1.75,18.6,44.5,41.34,29.17
2018,10,3,8,30,0.0,46.0,1.8,18.8,46.0,42.75,30.23
2018,10,3,8,45,0.0,58.0,1.9,18.95,58.0,53.94,39.41
2018,10,3,9,0,0.0,70.0,2.0,19.1,70.0,65.16,48.51
2018,10,3,9,15,6.0,126.0,2.0,19.25,129.5,123.88,96.45
2018,10,3,9,30,12.0,182.0,2.0,19.4,189.0,184.38,144.69
2018,10,3,9,45,24.0,207.5,2.0,19.6,222.5,227.24,178.29
2018,10,3,10,0,36.0,233.0,2.0,19.8,256.0,261.87,205.0
2018,10,3,10,15,187.5,259.5,1.95,19.95,388.0,417.68,327.61
2018,10,3,10,30,339.0,286.0,1.9,20.1,520.0,570.06,441.1
2018,10,3,10,45,238.5,296.0,1.9,20.25,463.0,494.27,381.58
2018,10,3,11,0,138.0,306.0,1.9,20.4,406.0,412.24,318.29
2018,10,3,11,15,76.0,269.5,1.9,20.4,324.5,317.3,245.71
2018,10,3,11,30,14.0,233.0,1.9,20.4,243.0,229.13,176.7
2018,10,3,11,45,15.0,240.0,1.9,20.45,251.0,235.42,181.74
2018,10,3,12,0,16.0,247.0,1.9,20.5,259.0,241.49,186.34
2018,10,3,12,15,82.0,273.5,2.0,20.45,334.5,309.42,239.85
2018,10,3,12,30,148.0,300.0,2.1,20.4,410.0,371.24,287.33
2018,10,3,12,45,146.0,315.5,2.15,20.3,422.5,375.01,289.58
2018,10,3,13,0,144.0,331.0,2.2,20.2,435.0,377.8,291.38
2018,10,3,13,15,184.0,318.5,2.2,20.15,447.5,377.34,290.95
2018,10,3,13,30,224.0,306.0,2.2,20.1,460.0,373.4,287.42
2018,10,3,13,45,454.0,223.5,2.25,20.0,519.5,381.42,291.54
2018,10,3,14,0,684.0,141.0,2.3,19.9,579.0,372.12,279.15
2018,10,3,14,15,726.0,116.0,2.25,19.85,558.5,328.43,240.3
2018,10,3,14,30,768.0,91.0,2.2,19.8,538.0,283.76,199.5
2018,10,3,14,45,593.0,127.0,2.2,19.75,457.5,228.35,157.31
2018,10,3,15,0,418.0,163.0,2.2,19.7,377.0,193.79,134.61
2018,10,3,15,15,512.5,127.0,2.2,19.7,366.0,151.7,97.15
2018,10,3,15,30,607.0,91.0,2.2,19.7,355.0,97.5,55.39
2018,10,3,15,45,651.0,76.0,2.15,19.6,329.0,50.84,38.88
2018,10,3,16,0,695.0,61.0,2.1,19.5,303.0,43.78,32.84
2018,10,3,16,15,654.0,56.0,2.1,19.35,255.0,41.45,30.86
2018,10,3,16,30,613.0,51.0,2.1,19.2,207.0,39.07,28.72
2018,10,3,16,45,544.5,45.0,2.05,19.05,160.0,32.64,22.92
2018,10,3,17,0,476.0,39.0,2.0,18.9,113.0,29.51,19.83
2018,10,3,17,15,352.0,30.0,1.95,18.65,73.5,23.54,13.76
2018,10,3,17,30,228.0,21.0,1.9,18.4,34.0,17.32,0.0
2018,10,3,17,45,114.0,10.5,1.8,18.1,17.0,10.01,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.5,16.05,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.5,16.1,2.0,0.0,0.0
2018,10,4,6,15,77.5,8.0,1.6,16.3,12.0,41.44,0.0
2018,10,4,6,30,138.0,13.0,1.7,16.5,22.0,101.14,42.35
2018,10,4,6,45,208.5,21.0,1.8,16.65,48.5,158.72,122.73
2018,10,4,7,0,279.0,29.0,1.9,16.8,75.0,214.7,173.85
2018,10,4,7,15,213.5,27.0,1.9,16.9,69.5,178.78,146.85
2018,10,4,7,30,148.0,25.0,1.9,17.0,64.0,132.52,109.06
2018,10,4,7,45,74.0,44.0,1.95,17.15,63.5,103.73,83.8
2018,10,4,8,0,0.0,63.0,2.0,17.3,63.0,58.59,43.89
2018,10,4,8,15,1.0,78.0,2.05,17.5,78.5,73.53,56.31
2018,10,4,8,30,2.0,93.0,2.1,17.7,94.0,88.96,68.93
2018,10,4,8,45,10.5,138.5,2.15,17.85,144.0,141.35,111.96
2018,10,4,9,0,19.0,184.0,2.2,18.0,194.0,194.51,154.66
2018,10,4,9,15,25.0,194.0,2.3,18.1,208.0,208.19,165.23
2018,10,4,9,30,31.0,204.0,2.4,18.2,222.0,230.94,183.03
2018,10,4,9,45,50.0,238.5,2.5,18.35,269.5,281.17,222.54
2018,10,4,10,0,69.0,273.0,2.6,18.5,317.0,330.75,260.83
2018,10,4,10,15,51.5,266.0,2.75,18.55,299.5,306.41,240.95
2018,10,4,10,30,34.0,259.0,2.9,18.6,282.0,282.64,221.74
2018,10,4,10,45,33.0,269.0,3.05,18.65,292.0,289.52,226.86
2018,10,4,11,0,32.0,279.0,3.2,18.7,302.0,296.14,231.71
2018,10,4,11,15,57.0,301.0,3.35,18.7,343.0,333.78,261.31
2018,10,4,11,30,82.0,323.0,3.5,18.7,384.0,369.73,289.24
2018,10,4,11,45,109.0,331.0,3.6,18.75,412.0,396.04,309.6
2018,10,4,12,0,136.0,339.0,3.7,18.8,440.0,414.97,324.22
2018,10,4,12,15,137.0,336.0,3.85,18.75,437.5,404.69,316.32
2018,10,4,12,30,138.0,333.0,4.0,18.7,435.0,393.99,308.16
2018,10,4,12,45,109.5,328.0,4.2,18.7,408.0,363.96,284.71
2018,10,4,13,0,81.0,323.0,4.4,18.7,381.0,336.56,263.4
2018,10,4,13,15,126.0,320.0,4.5,18.6,407.5,348.35,272.91
2018,10,4,13,30,171.0,317.0,4.6,18.5,434.0,356.76,279.2
2018,10,4,13,45,264.5,275.5,4.7,18.4,447.5,346.33,270.09
2018,10,4,14,0,358.0,234.0,4.8,18.3,461.0,330.28,255.12
2018,10,4,14,15,587.5,161.0,4.75,18.2,510.0,318.4,238.69
2018,10,4,14,30,817.0,88.0,4.7,18.1,559.0,290.57,205.81
2018,10,4,14,45,803.5,84.5,4.7,18.0,520.5,240.56,160.98
2018,10,4,15,0,790.0,81.0,4.7,17.9,482.0,191.14,118.12
2018,10,4,15,15,766.5,78.0,4.7,17.9,438.0,141.8,79.53
2018,10,4,15,30,743.0,75.0,4.7,17.9,394.0,94.55,50.26
2018,10,4,15,45,714.5,70.5,4.55,17.6,347.5,49.77,38.28
2018,10,4,16,0,686.0,66.0,4.4,17.3,301.0,48.13,36.98
2018,10,4,16,15,645.0,60.0,4.4,17.1,253.0,41.08,30.8
2018,10,4,16,30,604.0,54.0,4.4,16.9,205.0,38.3,28.3
2018,10,4,16,45,532.0,47.5,4.4,16.7,158.0,34.95,25.14
2018,10,4,17,0,460.0,41.0,4.4,16.5,111.0,31.54,21.72
2018,10,4,17,15,330.5,31.5,4.4,16.25,71.5,25.2,15.02
2018,10,4,17,30,201.0,22.0,4.4,16.0,32.0,18.63,0.0
2018,10,4,17,45,100.5,11.0,4.4,15.8,16.0,10.48,0.0
2018,10,4,18,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,5,6,15,136.0,12.0,3.1,14.15,20.5,70.41,0.0
2018,10,5,6,30,272.0,24.0,3.1,14.5,41.0,177.94,64.58
2018,10,5,6,45,401.5,32.5,3.1,14.85,84.0,274.9,214.71
2018,10,5,7,0,531.0,41.0,3.1,15.2,127.0,371.05,301.48
2018,10,5,7,15,600.5,46.0,2.9,15.4,176.0,431.68,355.21
2018,10,5,7,30,670.0,51.0,2.7,15.6,225.0,500.72,412.77
2018,10,5,7,45,712.5,55.0,2.55,15.8,275.0,553.17,454.72
2018,10,5,8,0,755.0,59.0,2.4,16.0,325.0,605.87,494.44
2018,10,5,8,15,770.0,65.0,2.35,16.25,369.5,641.36,519.27
2018,10,5,8,30,785.0,71.0,2.3,16.5,414.0,674.92,542.03
2018,10,5,8,45,791.5,77.5,2.3,16.75,454.5,700.53,558.7
2018,10,5,9,0,798.0,84.0,2.3,17.0,495.0,723.45,573.23
2018,10,5,9,15,778.5,97.0,2.3,17.25,523.5,730.8,576.37
2018,10,5,9,30,759.0,110.0,2.3,17.5,552.0,734.42,577.01
2018,10,5,9,45,756.5,119.0,2.35,17.75,581.0,743.63,582.17
2018,10,5,10,0,754.0,128.0,2.4,18.0,610.0,752.69,587.25
2018,10,5,10,15,833.0,104.5,2.4,18.25,657.0,782.38,606.8
2018,10,5,10,30,912.0,81.0,2.4,18.5,704.0,806.94,622.43
2018,10,5,10,45,916.0,82.0,2.35,18.75,723.0,800.76,616.19
2018,10,5,11,0,920.0,83.0,2.3,19.0,742.0,791.26,608.06
2018,10,5,11,15,869.0,107.0,2.25,19.2,737.0,761.08,585.68
2018,10,5,11,30,818.0,131.0,2.2,19.4,732.0,731.64,563.97
2018,10,5,11,45,861.5,112.5,2.2,19.6,748.0,719.8,555.2
2018,10,5,12,0,905.0,94.0,2.2,19.8,764.0,706.5,544.89
2018,10,5,12,15,813.0,132.5,2.35,19.85,731.5,656.33,506.82
2018,10,5,12,30,721.0,171.0,2.5,19.9,699.0,605.96,468.38
2018,10,5,12,45,603.0,212.0,2.6,19.95,648.5,545.93,422.02
2018,10,5,13,0,485.0,253.0,2.7,20.0,598.0,490.54,378.85
2018,10,5,13,15,641.5,187.5,3.0,20.0,630.0,487.43,376.46
2018,10,5,13,30,798.0,122.0,3.3,20.0,662.0,472.42,362.82
2018,10,5,13,45,839.5,101.0,3.55,20.0,648.5,432.49,328.54
2018,10,5,14,0,881.0,80.0,3.8,20.0,635.0,392.07,292.29
2018,10,5,14,15,868.5,78.5,4.0,19.9,600.5,342.56,248.6
2018,10,5,14,30,856.0,77.0,4.2,19.8,566.0,292.91,204.21
2018,10,5,14,45,839.5,74.5,4.35,19.65,526.0,241.68,158.93
2018,10,5,15,0,823.0,72.0,4.5,19.5,486.0,191.19,115.85
2018,10,5,15,15,800.5,69.5,4.5,19.5,441.5,134.76,72.21
2018,10,5,15,30,778.0,67.0,4.5,19.5,397.0,86.27,43.43
2018,10,5,15,45,745.0,63.5,4.8,19.1,348.5,44.53,33.47
2018,10,5,16,0,712.0,60.0,5.1,18.7,300.0,43.45,32.66
2018,10,5,16,15,662.5,55.5,5.2,18.4,250.5,41.49,30.99
2018,10,5,16,30,613.0,51.0,5.3,18.1,201.0,39.54,29.22
2018,10,5,16,45,535.0,45.0,5.4,17.75,153.5,33.06,23.32
2018,10,5,17,0,457.0,39.0,5.5,17.4,106.0,29.98,20.2
2018,10,5,17,15,319.0,29.5,5.55,17.05,67.0,23.55,13.27
2018,10,5,17,30,181.0,20.0,5.6,16.7,28.0,16.85,0.0
2018,10,5,17,45,90.5,10.0,5.65,16.4,14.0,9.53,0.0
2018,10,5,18,0,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.65,15.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.5,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,6,6,15,131.5,11.0,4.1,15.2,19.0,67.15,0.0
2018,10,6,6,30,263.0,22.0,4.2,15.5,38.0,170.0,44.01
2018,10,6,6,45,393.5,29.5,4.35,15.8,79.5,265.97,206.37
2018,10,6,7,0,524.0,37.0,4.5,16.1,121.0,355.48,289.14
2018,10,6,7,15,397.0,38.0,4.55,16.35,114.5,303.02,251.1
2018,10,6,7,30,270.0,39.0,4.6,16.6,108.0,235.92,197.03
2018,10,6,7,45,135.0,55.0,4.6,16.9,89.5,157.16,129.94
2018,10,6,8,0,0.0,71.0,4.6,17.2,71.0,66.29,50.38
2018,10,6,8,15,0.0,74.0,4.65,17.45,74.0,68.87,52.43
2018,10,6,8,30,0.0,77.0,4.7,17.7,77.0,71.67,54.57
2018,10,6,8,45,5.5,121.0,4.8,18.0,124.0,119.55,94.15
2018,10,6,9,0,11.0,165.0,4.9,18.3,171.0,168.39,133.82
2018,10,6,9,15,47.0,195.5,4.9,18.5,222.5,236.08,189.09
2018,10,6,9,30,83.0,226.0,4.9,18.7,274.0,295.65,236.87
2018,10,6,9,45,131.0,239.5,4.95,18.9,320.5,356.05,284.97
2018,10,6,10,0,179.0,253.0,5.0,19.1,367.0,405.38,323.77
2018,10,6,10,15,353.0,234.5,5.1,19.25,470.5,528.1,421.8
2018,10,6,10,30,527.0,216.0,5.2,19.4,574.0,648.37,514.88
2018,10,6,10,45,626.0,191.0,5.25,19.6,628.0,693.7,549.09
2018,10,6,11,0,725.0,166.0,5.3,19.8,682.0,731.06,577.3
2018,10,6,11,15,815.5,133.0,5.35,19.85,722.0,747.29,589.75
2018,10,6,11,30,906.0,100.0,5.4,19.9,762.0,757.46,596.98
2018,10,6,11,45,928.5,91.5,5.45,20.0,772.5,741.79,585.16
2018,10,6,12,0,951.0,83.0,5.5,20.1,783.0,722.25,570.29
2018,10,6,12,15,949.5,83.5,5.6,20.15,778.5,692.19,546.52
2018,10,6,12,30,948.0,84.0,5.7,20.2,774.0,659.42,520.3
2018,10,6,12,45,944.0,83.5,5.8,20.2,760.5,621.72,489.9
2018,10,6,13,0,940.0,83.0,5.9,20.2,747.0,581.84,457.12
2018,10,6,13,15,933.0,82.5,5.9,20.25,725.5,538.46,420.58
2018,10,6,13,30,926.0,82.0,5.9,20.3,704.0,493.51,381.98
2018,10,6,13,45,917.0,80.5,5.95,20.3,675.5,445.5,340.23
2018,10,6,14,0,908.0,79.0,6.0,20.3,647.0,396.55,296.78
2018,10,6,14,15,895.5,77.5,6.1,20.3,611.5,345.78,251.18
2018,10,6,14,30,883.0,76.0,6.2,20.3,576.0,294.84,205.04
2018,10,6,14,45,865.0,74.5,6.25,20.25,535.0,242.8,158.68
2018,10,6,15,0,847.0,73.0,6.3,20.2,494.0,191.61,115.03
2018,10,6,15,15,824.0,70.0,6.3,20.2,448.0,133.57,70.67
2018,10,6,15,30,801.0,67.0,6.3,20.2,402.0,83.51,41.97
2018,10,6,15,45,768.0,63.5,6.4,19.95,353.0,44.83,33.61
2018,10,6,16,0,735.0,60.0,6.5,19.7,304.0,43.74,32.77
2018,10,6,16,15,684.5,55.5,6.5,19.35,253.5,41.78,31.1
2018,10,6,16,30,634.0,51.0,6.5,19.0,203.0,39.83,29.33
2018,10,6,16,45,552.5,45.5,6.45,18.65,154.5,33.75,23.79
2018,10,6,17,0,471.0,40.0,6.4,18.3,106.0,31.18,21.07
2018,10,6,17,15,325.0,29.5,6.4,17.95,66.5,23.83,12.99
2018,10,6,17,30,179.0,19.0,6.4,17.6,27.0,18.11,0.0
2018,10,6,17,45,89.5,9.5,6.35,17.25,13.5,9.05,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,16.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,16.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,16.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.45,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,16.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,16.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,17.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,17.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.45,16.35,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.0,4.75,16.35,19.5,73.0,0.0
2018,10,7,6,30,292.0,22.0,4.9,16.7,39.0,181.41,23.75
2018,10,7,6,45,425.0,30.0,5.0,17.0,82.0,281.45,216.23
2018,10,7,7,0,558.0,38.0,5.1,17.3,125.0,373.3,302.05
2018,10,7,7,15,627.5,43.0,5.25,17.6,175.0,439.84,361.7
2018,10,7,7,30,697.0,48.0,5.4,17.9,225.0,509.09,421.07
2018,10,7,7,45,733.5,52.5,5.5,18.15,274.0,558.65,462.44
2018,10,7,8,0,770.0,57.0,5.6,18.4,323.0,608.07,501.75
2018,10,7,8,15,798.5,61.0,5.6,18.7,372.0,650.7,533.33
2018,10,7,8,30,827.0,65.0,5.6,19.0,421.0,692.0,563.08
2018,10,7,8,45,814.5,76.0,5.55,19.25,457.5,709.69,574.19
2018,10,7,9,0,802.0,87.0,5.5,19.5,494.0,723.68,582.44
2018,10,7,9,15,837.5,85.0,5.45,19.8,539.0,756.04,604.32
2018,10,7,9,30,873.0,83.0,5.4,20.1,584.0,780.68,620.15
2018,10,7,9,45,903.0,79.0,5.35,20.4,623.5,801.8,633.33
2018,10,7,10,0,933.0,75.0,5.3,20.7,663.0,819.99,644.34
2018,10,7,10,15,939.5,76.0,5.25,20.9,689.5,822.19,644.03
2018,10,7,10,30,946.0,77.0,5.2,21.1,716.0,820.98,641.46
2018,10,7,10,45,949.5,78.5,5.1,21.35,735.0,814.54,634.91
2018,10,7,11,0,953.0,80.0,5.0,21.6,754.0,804.66,626.07
2018,10,7,11,15,954.5,81.0,4.95,21.8,765.0,789.38,613.89
2018,10,7,11,30,956.0,82.0,4.9,22.0,776.0,770.82,599.51
2018,10,7,11,45,954.5,82.5,4.85,22.2,778.0,746.46,581.06
2018,10,7,12,0,953.0,83.0,4.8,22.4,780.0,719.14,559.95
2018,10,7,12,15,948.5,84.0,4.75,22.5,774.0,687.56,534.85
2018,10,7,12,30,944.0,85.0,4.7,22.6,768.0,653.46,507.53
2018,10,7,12,45,938.0,86.0,4.7,22.7,754.5,616.15,477.54
2018,10,7,13,0,932.0,87.0,4.7,22.8,741.0,576.77,445.39
2018,10,7,13,15,924.5,86.5,4.7,22.85,719.5,533.42,409.65
2018,10,7,13,30,917.0,86.0,4.7,22.9,698.0,488.56,371.89
2018,10,7,13,45,906.0,85.5,4.75,22.9,669.0,441.0,331.33
2018,10,7,14,0,895.0,85.0,4.8,22.9,640.0,392.66,289.2
2018,10,7,14,15,882.0,83.0,4.85,22.9,604.5,341.9,244.46
2018,10,7,14,30,869.0,81.0,4.9,22.9,569.0,291.06,199.27
2018,10,7,14,45,851.0,79.0,4.95,22.85,528.0,233.69,149.62
2018,10,7,15,0,833.0,77.0,5.0,22.8,487.0,182.58,106.95
2018,10,7,15,15,809.0,74.0,5.0,22.8,441.5,131.29,69.18
2018,10,7,15,30,785.0,71.0,5.0,22.8,396.0,82.1,42.44
2018,10,7,15,45,751.0,67.0,4.85,22.55,346.5,47.8,35.82
2018,10,7,16,0,717.0,63.0,4.7,22.3,297.0,46.44,34.75
2018,10,7,16,15,668.5,57.5,4.5,21.9,247.0,43.73,32.45
2018,10,7,16,30,620.0,52.0,4.3,21.5,197.0,37.39,26.89
2018,10,7,16,45,542.0,45.0,4.05,21.05,149.0,33.54,23.32
2018,10,7,17,0,464.0,38.0,3.8,20.6,101.0,29.59,19.43
2018,10,7,17,15,321.0,27.5,3.75,20.15,62.5,22.16,11.0
2018,10,7,17,30,178.0,17.0,3.7,19.7,24.0,16.2,0.0
2018,10,7,17,45,89.0,8.5,3.6,19.2,12.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.4,17.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.4,17.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,8,6,15,140.5,10.5,3.3,16.55,18.0,69.78,0.0
2018,10,8,6,30,281.0,21.0,3.4,17.0,36.0,173.32,0.0
2018,10,8,6,45,414.0,28.5,3.45,17.4,78.0,272.77,206.79
2018,10,8,7,0,547.0,36.0,3.5,17.8,120.0,363.28,291.4
2018,10,8,7,15,617.0,41.0,3.65,18.1,169.0,429.19,349.84
2018,10,8,7,30,687.0,46.0,3.8,18.4,218.0,498.01,408.06
2018,10,8,7,45,730.0,50.0,3.9,18.7,268.0,550.59,451.11
2018,10,8,8,0,773.0,54.0,4.0,19.0,318.0,603.46,492.35
2018,10,8,8,15,802.0,56.5,4.05,19.3,366.0,638.84,517.87
2018,10,8,8,30,831.0,59.0,4.1,19.6,414.0,678.54,546.04
2018,10,8,8,45,851.0,61.0,4.15,19.95,458.0,709.43,566.92
2018,10,8,9,0,871.0,63.0,4.2,20.3,502.0,738.14,585.91
2018,10,8,9,15,885.0,64.5,4.15,20.65,540.5,759.17,598.73
2018,10,8,9,30,899.0,66.0,4.1,21.0,579.0,777.38,609.45
2018,10,8,9,45,909.5,67.5,4.05,21.3,612.5,789.84,616.14
2018,10,8,10,0,920.0,69.0,4.0,21.6,646.0,799.09,620.62
2018,10,8,10,15,887.0,85.0,3.95,21.9,660.0,787.37,610.23
2018,10,8,10,30,854.0,101.0,3.9,22.2,674.0,771.92,597.48
2018,10,8,10,45,860.0,102.5,3.85,22.45,693.5,767.77,593.14
2018,10,8,11,0,866.0,104.0,3.8,22.7,713.0,760.45,586.61
2018,10,8,11,15,894.0,94.5,3.75,22.85,731.5,754.82,581.67
2018,10,8,11,30,922.0,85.0,3.7,23.0,750.0,745.36,574.13
2018,10,8,11,45,935.5,79.5,3.6,23.2,757.0,725.97,559.33
2018,10,8,12,0,949.0,74.0,3.5,23.4,764.0,703.1,541.62
2018,10,8,12,15,947.5,74.0,3.5,23.45,759.0,672.7,518.07
2018,10,8,12,30,946.0,74.0,3.5,23.5,754.0,639.62,492.19
2018,10,8,12,45,942.0,74.0,3.5,23.55,741.0,602.6,462.89
2018,10,8,13,0,938.0,74.0,3.5,23.6,728.0,563.39,431.31
2018,10,8,13,15,932.0,74.0,3.5,23.6,707.5,521.2,396.82
2018,10,8,13,30,926.0,74.0,3.5,23.6,687.0,477.34,360.17
2018,10,8,13,45,917.0,73.0,3.55,23.55,659.0,429.95,320.05
2018,10,8,14,0,908.0,72.0,3.6,23.5,631.0,381.61,278.18
2018,10,8,14,15,895.5,70.5,3.65,23.35,596.0,331.06,233.93
2018,10,8,14,30,883.0,69.0,3.7,23.2,561.0,280.34,189.13
2018,10,8,14,45,865.0,67.5,3.8,23.0,520.0,228.61,144.26
2018,10,8,15,0,847.0,66.0,3.9,22.8,479.0,177.72,102.26
2018,10,8,15,15,824.0,64.0,3.9,22.8,434.0,127.03,65.7
2018,10,8,15,30,801.0,62.0,3.9,22.8,389.0,71.77,35.38
2018,10,8,15,45,766.5,58.5,3.95,22.3,340.0,41.29,30.24
2018,10,8,16,0,732.0,55.0,4.0,21.8,291.0,40.03,29.27
2018,10,8,16,15,680.5,51.0,4.0,21.25,241.0,38.32,27.84
2018,10,8,16,30,629.0,47.0,4.0,20.7,191.0,36.65,26.32
2018,10,8,16,45,546.5,41.0,4.0,20.1,143.5,33.13,23.03
2018,10,8,17,0,464.0,35.0,4.0,19.5,96.0,27.09,17.32
2018,10,8,17,15,309.0,25.0,4.0,18.95,58.0,20.0,8.75
2018,10,8,17,30,154.0,15.0,4.0,18.4,20.0,14.3,0.0
2018,10,8,17,45,77.0,7.5,4.0,17.85,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.7,16.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
