Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,21,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.65,13.8,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.6,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,4.55,14.2,13.0,17.37,0.0
2018,10,29,7,0,0.0,23.0,4.5,14.4,23.0,21.94,10.0
2018,10,29,7,15,0.0,38.0,4.5,14.65,38.0,37.71,25.44
2018,10,29,7,30,0.0,53.0,4.5,14.9,53.0,52.7,38.7
2018,10,29,7,45,10.0,74.0,4.5,15.2,76.5,80.4,62.63
2018,10,29,8,0,20.0,95.0,4.5,15.5,100.0,108.08,86.36
2018,10,29,8,15,67.0,117.5,4.55,15.75,140.0,168.26,137.69
2018,10,29,8,30,114.0,140.0,4.6,16.0,180.0,232.32,191.35
2018,10,29,8,45,123.0,159.0,4.65,16.25,207.0,258.95,212.78
2018,10,29,9,0,132.0,178.0,4.7,16.5,234.0,285.12,233.56
2018,10,29,9,15,147.5,195.0,4.7,16.65,262.5,312.79,255.49
2018,10,29,9,30,163.0,212.0,4.7,16.8,291.0,339.96,276.73
2018,10,29,9,45,208.0,222.0,4.75,16.95,329.5,378.92,307.85
2018,10,29,10,0,253.0,232.0,4.8,17.1,368.0,426.12,344.91
2018,10,29,10,15,309.0,232.5,4.8,17.15,406.5,460.23,371.75
2018,10,29,10,30,365.0,233.0,4.8,17.2,445.0,492.79,397.09
2018,10,29,10,45,319.0,249.0,4.75,17.25,438.5,471.1,378.28
2018,10,29,11,0,273.0,265.0,4.7,17.3,432.0,448.91,359.35
2018,10,29,11,15,287.0,268.0,4.7,17.3,446.0,451.97,361.32
2018,10,29,11,30,301.0,271.0,4.7,17.3,460.0,453.46,361.93
2018,10,29,11,45,324.5,268.0,4.7,17.35,472.0,453.18,361.18
2018,10,29,12,0,348.0,265.0,4.7,17.4,484.0,450.79,358.63
2018,10,29,12,15,503.5,211.5,4.75,17.5,525.5,472.56,375.74
2018,10,29,12,30,659.0,158.0,4.8,17.6,567.0,482.68,382.47
2018,10,29,12,45,704.5,139.0,4.85,17.75,567.5,459.59,361.96
2018,10,29,13,0,750.0,120.0,4.9,17.9,568.0,431.86,337.01
2018,10,29,13,15,767.0,111.5,4.9,18.05,556.0,400.32,308.16
2018,10,29,13,30,784.0,103.0,4.9,18.2,544.0,363.56,274.38
2018,10,29,13,45,820.5,89.0,4.9,18.35,530.0,324.94,237.83
2018,10,29,14,0,857.0,75.0,4.9,18.5,516.0,286.29,200.38
2018,10,29,14,15,847.5,71.0,4.9,18.5,483.0,238.22,157.06
2018,10,29,14,30,838.0,67.0,4.9,18.5,450.0,189.88,115.12
2018,10,29,14,45,816.5,65.0,4.9,18.55,410.5,136.38,73.31
2018,10,29,15,0,795.0,63.0,4.9,18.6,371.0,89.39,44.5
2018,10,29,15,15,763.0,60.0,4.9,18.6,327.0,43.18,32.41
2018,10,29,15,30,731.0,57.0,4.9,18.6,283.0,42.18,31.58
2018,10,29,15,45,682.5,52.5,5.15,18.3,236.5,39.98,29.64
2018,10,29,16,0,634.0,48.0,5.4,18.0,190.0,37.79,27.6
2018,10,29,16,15,555.0,42.5,5.45,17.55,145.0,31.68,22.02
2018,10,29,16,30,476.0,37.0,5.5,17.1,100.0,28.85,19.05
2018,10,29,16,45,331.0,27.5,5.5,16.65,62.5,22.2,11.16
2018,10,29,17,0,186.0,18.0,5.5,16.2,25.0,17.16,0.0
2018,10,29,17,15,93.0,9.0,5.65,15.95,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,14.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.65,13.3,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,10,30,6,45,228.0,16.0,4.8,13.7,31.5,113.24,0.0
2018,10,30,7,0,396.0,26.0,4.9,13.9,58.0,240.93,158.04
2018,10,30,7,15,501.5,33.0,5.05,14.25,101.5,311.05,247.98
2018,10,30,7,30,607.0,40.0,5.2,14.6,145.0,391.06,320.56
2018,10,30,7,45,667.5,45.0,5.4,14.95,192.5,447.99,371.65
2018,10,30,8,0,728.0,50.0,5.6,15.3,240.0,506.06,421.68
2018,10,30,8,15,753.5,54.5,5.65,15.65,283.5,542.76,452.45
2018,10,30,8,30,779.0,59.0,5.7,16.0,327.0,578.08,480.86
2018,10,30,8,45,812.0,61.0,5.75,16.35,371.0,613.54,508.55
2018,10,30,9,0,845.0,63.0,5.8,16.7,415.0,642.56,530.59
2018,10,30,9,15,870.0,63.0,5.7,17.0,454.5,666.48,547.23
2018,10,30,9,30,895.0,63.0,5.6,17.3,494.0,687.94,561.6
2018,10,30,9,45,900.5,66.5,5.5,17.6,524.0,697.38,566.62
2018,10,30,10,0,906.0,70.0,5.4,17.9,554.0,703.62,569.28
2018,10,30,10,15,908.5,72.5,5.3,18.2,577.0,703.42,567.14
2018,10,30,10,30,911.0,75.0,5.2,18.5,600.0,699.99,562.71
2018,10,30,10,45,928.5,72.5,5.15,18.8,621.5,697.85,559.26
2018,10,30,11,0,946.0,70.0,5.1,19.1,643.0,692.24,552.99
2018,10,30,11,15,949.5,70.5,5.05,19.3,653.5,677.34,539.71
2018,10,30,11,30,953.0,71.0,5.0,19.5,664.0,659.21,523.88
2018,10,30,11,45,953.5,71.0,4.9,19.7,666.0,635.63,503.57
2018,10,30,12,0,954.0,71.0,4.8,19.9,668.0,609.11,480.79
2018,10,30,12,15,951.5,71.0,4.8,20.0,662.0,578.14,454.75
2018,10,30,12,30,949.0,71.0,4.8,20.1,656.0,544.64,426.25
2018,10,30,12,45,943.5,71.0,4.8,20.2,642.0,507.36,394.24
2018,10,30,13,0,938.0,71.0,4.8,20.3,628.0,468.06,359.95
2018,10,30,13,15,930.5,70.5,4.8,20.35,606.5,425.72,322.6
2018,10,30,13,30,923.0,70.0,4.8,20.4,585.0,381.91,283.3
2018,10,30,13,45,894.0,73.0,4.8,20.4,551.5,333.5,240.31
2018,10,30,14,0,865.0,76.0,4.8,20.4,518.0,285.87,197.84
2018,10,30,14,15,867.5,70.5,4.8,20.3,488.0,238.69,155.22
2018,10,30,14,30,870.0,65.0,4.8,20.2,458.0,190.08,113.04
2018,10,30,14,45,847.0,63.0,4.8,20.15,417.5,140.34,75.15
2018,10,30,15,0,824.0,61.0,4.8,20.1,377.0,86.45,41.98
2018,10,30,15,15,753.0,62.5,4.8,20.1,324.5,45.29,34.05
2018,10,30,15,30,682.0,64.0,4.8,20.1,272.0,43.89,32.86
2018,10,30,15,45,515.5,67.0,4.95,19.5,209.5,48.16,36.63
2018,10,30,16,0,349.0,70.0,5.1,18.9,147.0,51.97,39.85
2018,10,30,16,15,326.5,55.0,5.0,18.3,113.0,41.62,30.52
2018,10,30,16,30,304.0,40.0,4.9,17.7,79.0,31.7,21.34
2018,10,30,16,45,251.0,29.0,4.85,17.05,52.0,23.84,11.76
2018,10,30,17,0,198.0,18.0,4.8,16.4,25.0,17.16,0.0
2018,10,30,17,15,99.0,9.0,4.8,16.05,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,31,6,45,118.0,14.5,2.45,14.1,22.0,64.13,0.0
2018,10,31,7,0,206.0,26.0,2.4,14.3,42.0,149.45,91.08
2018,10,31,7,15,282.5,38.5,2.45,14.8,77.0,210.68,165.59
2018,10,31,7,30,359.0,51.0,2.5,15.3,112.0,275.01,223.01
2018,10,31,7,45,469.0,55.5,2.55,15.8,160.5,351.34,288.19
2018,10,31,8,0,579.0,60.0,2.6,16.3,209.0,431.8,354.71
2018,10,31,8,15,617.5,65.5,2.65,16.65,251.5,473.57,388.63
2018,10,31,8,30,656.0,71.0,2.7,17.0,294.0,514.96,421.2
2018,10,31,8,45,637.5,85.5,2.8,17.35,325.0,529.56,431.57
2018,10,31,9,0,619.0,100.0,2.9,17.7,356.0,540.78,438.99
2018,10,31,9,15,701.0,92.0,3.0,18.0,406.5,590.59,477.13
2018,10,31,9,30,783.0,84.0,3.1,18.3,457.0,637.32,512.04
2018,10,31,9,45,803.0,86.0,3.25,18.65,490.5,653.88,523.17
2018,10,31,10,0,823.0,88.0,3.4,19.0,524.0,667.62,532.22
2018,10,31,10,15,820.5,92.5,3.45,19.3,544.5,665.86,529.19
2018,10,31,10,30,818.0,97.0,3.5,19.6,565.0,661.11,524.0
2018,10,31,10,45,820.5,99.5,3.6,19.9,581.0,654.59,517.72
2018,10,31,11,0,823.0,102.0,3.7,20.2,597.0,645.12,509.17
2018,10,31,11,15,793.5,114.0,3.7,20.5,597.5,622.34,489.96
2018,10,31,11,30,764.0,126.0,3.7,20.8,598.0,597.83,469.44
2018,10,31,11,45,826.5,106.0,3.75,21.1,618.5,593.52,465.04
2018,10,31,12,0,889.0,86.0,3.8,21.4,639.0,583.9,456.05
2018,10,31,12,15,875.5,89.0,3.75,21.55,629.0,551.74,429.26
2018,10,31,12,30,862.0,92.0,3.7,21.7,619.0,517.83,400.82
2018,10,31,12,45,795.0,108.0,3.6,21.9,586.0,468.56,360.29
2018,10,31,13,0,728.0,124.0,3.5,22.1,553.0,420.25,320.37
2018,10,31,13,15,755.0,110.5,3.5,22.2,541.5,388.83,292.39
2018,10,31,13,30,782.0,97.0,3.5,22.3,530.0,351.4,258.77
2018,10,31,13,45,722.0,107.5,3.5,22.35,491.5,302.68,217.61
2018,10,31,14,0,662.0,118.0,3.5,22.4,453.0,260.57,182.05
2018,10,31,14,15,529.0,139.5,3.6,22.35,395.5,217.29,149.47
2018,10,31,14,30,396.0,161.0,3.7,22.3,338.0,184.68,127.69
2018,10,31,14,45,386.0,146.5,3.8,22.2,306.5,148.61,100.31
2018,10,31,15,0,376.0,132.0,3.9,22.1,275.0,113.46,77.37
2018,10,31,15,15,408.5,111.0,3.9,22.1,249.0,77.89,61.88
2018,10,31,15,30,441.0,90.0,3.9,22.1,223.0,64.33,50.25
2018,10,31,15,45,410.0,78.0,3.8,21.5,185.5,56.85,43.83
2018,10,31,16,0,379.0,66.0,3.7,20.9,148.0,49.07,36.98
2018,10,31,16,15,321.5,53.5,3.55,20.25,111.0,40.54,29.3
2018,10,31,16,30,264.0,41.0,3.4,19.6,74.0,31.68,21.06
2018,10,31,16,45,173.0,27.0,3.25,18.95,45.0,21.2,9.04
2018,10,31,17,0,82.0,13.0,3.1,18.3,16.0,12.39,0.0
2018,10,31,17,15,41.0,6.5,3.05,18.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,1,6,15,10.0,1.0,1.95,15.75,0.5,0.0,0.0
2018,11,1,6,30,20.0,2.0,2.0,15.9,1.0,0.0,0.0
2018,11,1,6,45,140.0,13.5,2.05,16.05,22.5,72.07,0.0
2018,11,1,7,0,260.0,25.0,2.1,16.2,44.0,171.67,96.83
2018,11,1,7,15,267.0,35.5,2.2,16.55,67.5,197.75,153.4
2018,11,1,7,30,274.0,46.0,2.3,16.9,91.0,219.87,176.7
2018,11,1,7,45,166.0,71.0,2.45,17.3,101.0,187.04,151.54
2018,11,1,8,0,58.0,96.0,2.6,17.7,111.0,139.35,111.81
2018,11,1,8,15,174.5,108.5,2.55,18.0,165.0,240.55,196.86
2018,11,1,8,30,291.0,121.0,2.5,18.3,219.0,328.31,268.75
2018,11,1,8,45,446.5,112.0,2.45,18.6,284.0,430.18,350.34
2018,11,1,9,0,602.0,103.0,2.4,18.9,349.0,530.41,427.91
2018,11,1,9,15,631.5,105.5,2.45,19.35,385.0,556.92,446.47
2018,11,1,9,30,661.0,108.0,2.5,19.8,421.0,581.56,463.71
2018,11,1,9,45,635.0,123.5,2.5,20.25,440.0,580.85,460.77
2018,11,1,10,0,609.0,139.0,2.5,20.7,459.0,577.13,455.72
2018,11,1,10,15,619.5,143.5,2.55,21.1,482.5,583.89,459.34
2018,11,1,10,30,630.0,148.0,2.6,21.5,506.0,588.16,460.98
2018,11,1,10,45,683.0,136.0,2.6,21.95,535.0,600.69,469.11
2018,11,1,11,0,736.0,124.0,2.6,22.4,564.0,609.59,474.3
2018,11,1,11,15,761.5,119.0,2.65,22.7,580.5,604.16,468.98
2018,11,1,11,30,787.0,114.0,2.7,23.0,597.0,596.37,461.79
2018,11,1,11,45,778.0,117.0,2.75,23.3,596.0,572.97,442.68
2018,11,1,12,0,769.0,120.0,2.8,23.6,595.0,547.54,421.9
2018,11,1,12,15,761.5,121.5,2.8,23.8,588.0,519.62,399.01
2018,11,1,12,30,754.0,123.0,2.8,24.0,581.0,488.48,373.38
2018,11,1,12,45,782.5,111.0,2.85,24.2,577.0,462.57,351.19
2018,11,1,13,0,811.0,99.0,2.9,24.4,573.0,431.37,324.18
2018,11,1,13,15,818.5,93.5,2.85,24.55,557.5,394.36,291.97
2018,11,1,13,30,826.0,88.0,2.8,24.7,542.0,355.09,257.25
2018,11,1,13,45,820.5,85.0,2.8,24.8,516.5,312.09,219.39
2018,11,1,14,0,815.0,82.0,2.8,24.9,491.0,268.16,180.53
2018,11,1,14,15,776.5,84.5,2.75,24.9,452.5,221.75,141.46
2018,11,1,14,30,738.0,87.0,2.7,24.9,414.0,173.78,103.11
2018,11,1,14,45,759.0,74.5,2.7,24.9,384.5,130.05,69.58
2018,11,1,15,0,780.0,62.0,2.7,24.9,355.0,79.58,38.94
2018,11,1,15,15,753.0,58.5,2.7,24.9,313.0,42.36,30.84
2018,11,1,15,30,726.0,55.0,2.7,24.9,271.0,40.99,29.7
2018,11,1,15,45,642.0,53.5,2.7,24.05,220.5,41.32,30.03
2018,11,1,16,0,558.0,52.0,2.7,23.2,170.0,38.3,27.36
2018,11,1,16,15,488.0,43.5,2.75,22.45,128.0,33.0,22.56
2018,11,1,16,30,418.0,35.0,2.8,21.7,86.0,27.52,17.3
2018,11,1,16,45,273.0,24.5,2.8,20.9,52.0,19.82,7.17
2018,11,1,17,0,128.0,14.0,2.8,20.1,18.0,13.34,0.0
2018,11,1,17,15,64.0,7.0,2.9,19.7,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.35,15.35,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.3,15.4,2.0,0.0,0.0
2018,11,2,6,45,167.0,14.0,1.3,15.45,24.5,83.4,0.0
2018,11,2,7,0,312.0,25.0,1.3,15.5,47.0,192.8,98.5
2018,11,2,7,15,426.0,32.5,1.35,15.7,87.5,273.66,211.37
2018,11,2,7,30,540.0,40.0,1.4,15.9,128.0,353.75,282.55
2018,11,2,7,45,454.0,56.5,1.45,16.15,146.5,340.46,276.07
2018,11,2,8,0,368.0,73.0,1.5,16.4,165.0,317.08,259.36
2018,11,2,8,15,286.5,99.0,1.55,16.7,179.0,295.07,241.85
2018,11,2,8,30,205.0,125.0,1.6,17.0,193.0,279.01,227.83
2018,11,2,8,45,334.5,125.5,1.7,17.3,253.5,372.79,303.99
2018,11,2,9,0,464.0,126.0,1.8,17.6,314.0,459.42,372.05
2018,11,2,9,15,535.5,125.0,1.9,18.0,361.5,507.55,408.39
2018,11,2,9,30,607.0,124.0,2.0,18.4,409.0,560.26,447.55
2018,11,2,9,45,699.0,109.5,2.1,18.8,458.5,605.74,481.22
2018,11,2,10,0,791.0,95.0,2.2,19.2,508.0,646.99,511.27
2018,11,2,10,15,783.0,101.0,2.3,19.55,526.0,643.19,506.75
2018,11,2,10,30,775.0,107.0,2.4,19.9,544.0,636.52,500.43
2018,11,2,10,45,813.0,100.5,2.5,20.25,571.5,643.96,504.99
2018,11,2,11,0,851.0,94.0,2.6,20.6,599.0,647.74,506.6
2018,11,2,11,15,882.0,87.0,2.8,20.7,617.5,641.03,501.29
2018,11,2,11,30,913.0,80.0,3.0,20.8,636.0,632.85,494.57
2018,11,2,11,45,758.5,128.0,3.15,20.95,591.0,569.23,444.5
2018,11,2,12,0,604.0,176.0,3.3,21.1,546.0,507.14,395.56
2018,11,2,12,15,710.0,139.5,3.5,21.1,570.5,506.02,394.32
2018,11,2,12,30,816.0,103.0,3.7,21.1,595.0,498.21,386.66
2018,11,2,12,45,825.0,99.5,3.9,21.1,587.5,467.94,360.85
2018,11,2,13,0,834.0,96.0,4.1,21.1,580.0,435.02,332.26
2018,11,2,13,15,811.5,96.5,4.15,21.0,553.5,391.44,294.96
2018,11,2,13,30,789.0,97.0,4.2,20.9,527.0,347.91,257.11
2018,11,2,13,45,821.0,86.5,4.3,20.8,514.0,310.6,222.29
2018,11,2,14,0,853.0,76.0,4.4,20.7,501.0,269.18,183.47
2018,11,2,14,15,821.5,77.0,4.35,20.55,463.0,221.25,141.97
2018,11,2,14,30,790.0,78.0,4.3,20.4,425.0,175.18,104.13
2018,11,2,14,45,791.0,70.5,4.3,20.25,391.0,127.13,67.74
2018,11,2,15,0,792.0,63.0,4.3,20.1,357.0,78.33,39.59
2018,11,2,15,15,758.5,60.0,4.3,20.1,313.5,43.77,32.74
2018,11,2,15,30,725.0,57.0,4.3,20.1,270.0,42.87,31.97
2018,11,2,15,45,672.5,52.5,4.1,19.7,223.5,40.67,30.03
2018,11,2,16,0,620.0,48.0,3.9,19.3,177.0,38.52,28.01
2018,11,2,16,15,509.5,42.0,3.85,18.75,130.0,31.88,21.94
2018,11,2,16,30,399.0,36.0,3.8,18.2,83.0,28.64,18.44
2018,11,2,16,45,257.0,24.5,3.7,17.7,49.5,20.0,6.41
2018,11,2,17,0,115.0,13.0,3.6,17.2,16.0,12.39,0.0
2018,11,2,17,15,57.5,6.5,3.85,16.95,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.45,16.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.35,14.4,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.6,2.0,0.0,0.0
2018,11,3,6,45,203.5,13.0,2.25,14.75,25.0,97.07,0.0
2018,11,3,7,0,377.0,23.0,2.2,14.9,48.0,211.12,93.65
2018,11,3,7,15,490.0,29.5,2.3,15.45,90.0,293.9,226.73
2018,11,3,7,30,603.0,36.0,2.4,16.0,132.0,374.93,300.25
2018,11,3,7,45,479.0,51.0,2.55,16.5,143.0,345.87,281.61
2018,11,3,8,0,355.0,66.0,2.7,17.0,154.0,299.21,245.88
2018,11,3,8,15,246.5,99.0,2.8,17.3,165.5,270.33,222.18
2018,11,3,8,30,138.0,132.0,2.9,17.6,177.0,236.3,192.89
2018,11,3,8,45,215.0,143.5,3.0,17.9,224.5,306.77,250.82
2018,11,3,9,0,292.0,155.0,3.1,18.2,272.0,369.34,301.05
2018,11,3,9,15,350.5,160.5,3.15,18.55,314.0,413.63,335.68
2018,11,3,9,30,409.0,166.0,3.2,18.9,356.0,467.88,377.24
2018,11,3,9,45,550.0,143.0,3.25,19.3,417.0,535.17,429.6
2018,11,3,10,0,691.0,120.0,3.3,19.7,478.0,606.39,483.45
2018,11,3,10,15,794.0,97.5,3.35,20.1,527.5,643.49,510.59
2018,11,3,10,30,897.0,75.0,3.4,20.5,577.0,675.79,533.88
2018,11,3,10,45,892.5,79.5,3.4,20.9,592.0,666.87,524.89
2018,11,3,11,0,888.0,84.0,3.4,21.3,607.0,654.9,513.86
2018,11,3,11,15,872.0,90.0,3.4,21.65,610.5,634.42,496.51
2018,11,3,11,30,856.0,96.0,3.4,22.0,614.0,612.85,478.24
2018,11,3,11,45,830.5,104.0,3.45,22.35,608.0,583.84,454.43
2018,11,3,12,0,805.0,112.0,3.5,22.7,602.0,553.27,429.26
2018,11,3,12,15,772.5,119.0,3.45,22.9,585.5,516.93,399.56
2018,11,3,12,30,740.0,126.0,3.4,23.1,569.0,478.7,368.18
2018,11,3,12,45,789.5,108.0,3.4,23.3,571.0,456.93,348.69
2018,11,3,13,0,839.0,90.0,3.4,23.5,573.0,428.39,323.03
2018,11,3,13,15,691.0,127.5,3.4,23.55,516.0,369.2,275.68
2018,11,3,13,30,543.0,165.0,3.4,23.6,459.0,320.46,237.26
2018,11,3,13,45,465.0,175.0,3.4,23.6,417.5,279.12,204.15
2018,11,3,14,0,387.0,185.0,3.4,23.6,376.0,246.64,178.74
2018,11,3,14,15,503.0,146.0,3.4,23.45,376.5,211.83,145.1
2018,11,3,14,30,619.0,107.0,3.4,23.3,377.0,168.5,104.78
2018,11,3,14,45,577.0,104.5,3.45,23.1,337.5,128.86,77.15
2018,11,3,15,0,535.0,102.0,3.5,22.9,298.0,93.1,58.44
2018,11,3,15,15,467.5,96.0,3.5,22.9,252.0,67.67,52.93
2018,11,3,15,30,400.0,90.0,3.5,22.9,206.0,64.68,50.38
2018,11,3,15,45,367.0,77.5,3.45,21.75,169.5,56.78,43.68
2018,11,3,16,0,334.0,65.0,3.4,20.6,133.0,48.56,36.5
2018,11,3,16,15,277.5,52.0,3.3,19.85,98.5,39.59,28.4
2018,11,3,16,30,221.0,39.0,3.2,19.1,64.0,30.27,19.6
2018,11,3,16,45,146.5,25.0,3.15,18.35,38.5,19.73,4.94
2018,11,3,17,0,72.0,11.0,3.1,17.6,13.0,10.48,0.0
2018,11,3,17,15,36.0,5.5,3.05,17.25,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,4,6,15,8.0,1.5,2.95,12.6,1.0,0.0,0.0
2018,11,4,6,30,16.0,3.0,3.0,12.7,2.0,0.0,0.0
2018,11,4,6,45,111.5,13.0,3.0,12.8,19.0,58.42,0.0
2018,11,4,7,0,207.0,23.0,3.0,12.9,36.0,138.94,47.94
2018,11,4,7,15,255.5,36.5,3.1,13.25,66.5,192.12,148.3
2018,11,4,7,30,304.0,50.0,3.2,13.6,97.0,238.64,193.4
2018,11,4,7,45,334.0,63.0,3.3,13.95,130.5,276.95,228.33
2018,11,4,8,0,364.0,76.0,3.4,14.3,164.0,316.0,262.49
2018,11,4,8,15,267.5,96.0,3.35,14.6,167.5,278.16,231.36
2018,11,4,8,30,171.0,116.0,3.3,14.9,171.0,236.13,195.6
2018,11,4,8,45,231.0,134.0,3.3,15.2,219.5,304.63,252.24
2018,11,4,9,0,291.0,152.0,3.3,15.5,268.0,364.12,300.18
2018,11,4,9,15,451.5,134.0,3.35,15.85,333.0,458.62,376.63
2018,11,4,9,30,612.0,116.0,3.4,16.2,398.0,549.81,448.28
2018,11,4,9,45,652.5,113.5,3.45,16.55,432.5,573.56,465.25
2018,11,4,10,0,693.0,111.0,3.5,16.9,467.0,595.02,480.57
2018,11,4,10,15,740.5,107.0,3.6,17.1,503.5,616.82,496.42
2018,11,4,10,30,788.0,103.0,3.7,17.3,540.0,634.44,508.92
2018,11,4,10,45,824.5,99.5,3.8,17.5,569.5,643.68,514.81
2018,11,4,11,0,861.0,96.0,3.9,17.7,599.0,649.27,517.82
2018,11,4,11,15,898.0,88.5,4.0,17.8,621.0,645.33,513.85
2018,11,4,11,30,935.0,81.0,4.1,17.9,643.0,639.66,508.26
2018,11,4,11,45,923.5,81.5,4.25,18.0,638.0,610.16,484.26
2018,11,4,12,0,912.0,82.0,4.4,18.1,633.0,578.41,458.41
2018,11,4,12,15,878.0,86.5,4.5,18.1,613.0,536.97,424.59
2018,11,4,12,30,844.0,91.0,4.6,18.1,593.0,493.93,389.02
2018,11,4,12,45,860.0,85.0,4.75,18.15,586.5,465.33,363.78
2018,11,4,13,0,876.0,79.0,4.9,18.2,580.0,432.49,334.3
2018,11,4,13,15,870.5,77.5,5.0,18.15,560.0,392.69,298.73
2018,11,4,13,30,865.0,76.0,5.1,18.1,540.0,351.43,261.23
2018,11,4,13,45,849.5,79.0,5.25,18.1,515.5,306.18,220.21
2018,11,4,14,0,834.0,82.0,5.4,18.1,491.0,264.11,181.69
2018,11,4,14,15,843.0,75.5,5.45,17.95,464.0,218.44,140.13
2018,11,4,14,30,852.0,69.0,5.5,17.8,437.0,170.84,99.17
2018,11,4,14,45,827.0,67.0,5.55,17.7,396.5,122.23,63.93
2018,11,4,15,0,802.0,65.0,5.6,17.6,356.0,75.34,39.72
2018,11,4,15,15,766.0,61.5,5.6,17.6,311.5,45.38,34.52
2018,11,4,15,30,730.0,58.0,5.6,17.6,267.0,44.1,33.39
2018,11,4,15,45,670.5,53.5,5.5,17.1,219.5,41.94,31.46
2018,11,4,16,0,611.0,49.0,5.4,16.6,172.0,36.36,26.39
2018,11,4,16,15,469.5,43.5,5.3,16.15,123.0,33.55,23.56
2018,11,4,16,30,328.0,38.0,5.2,15.7,74.0,30.97,20.35
2018,11,4,16,45,211.5,25.0,5.05,15.3,44.0,20.88,3.99
2018,11,4,17,0,95.0,12.0,4.9,14.9,14.0,11.44,0.0
2018,11,4,17,15,47.5,6.0,4.9,14.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,5,6,45,144.0,11.0,3.35,13.2,19.5,69.45,0.0
2018,11,5,7,0,288.0,22.0,3.4,13.4,39.0,171.87,39.73
2018,11,5,7,15,415.5,29.0,3.45,13.7,78.5,259.82,199.36
2018,11,5,7,30,543.0,36.0,3.5,14.0,118.0,339.57,274.38
2018,11,5,7,45,542.0,46.0,3.55,14.35,151.5,369.9,303.89
2018,11,5,8,0,541.0,56.0,3.6,14.7,185.0,394.05,326.35
2018,11,5,8,15,572.5,65.5,3.6,15.0,226.5,434.84,360.74
2018,11,5,8,30,604.0,75.0,3.6,15.3,268.0,474.99,393.25
2018,11,5,8,45,712.5,65.0,3.6,15.65,323.0,536.43,442.49
2018,11,5,9,0,821.0,55.0,3.6,16.0,378.0,597.02,489.72
2018,11,5,9,15,838.0,58.0,3.6,16.4,414.5,618.57,504.77
2018,11,5,9,30,855.0,61.0,3.6,16.8,451.0,637.52,517.65
2018,11,5,9,45,865.5,64.5,3.55,17.2,482.5,649.97,525.1
2018,11,5,10,0,876.0,68.0,3.5,17.6,514.0,659.38,530.1
2018,11,5,10,15,885.5,69.0,3.5,17.9,538.5,662.18,530.47
2018,11,5,10,30,895.0,70.0,3.5,18.2,563.0,661.83,528.43
2018,11,5,10,45,901.0,71.0,3.45,18.55,580.5,656.04,521.97
2018,11,5,11,0,907.0,72.0,3.4,18.9,598.0,647.05,513.07
2018,11,5,11,15,910.5,72.5,3.35,19.15,608.0,632.82,500.37
2018,11,5,11,30,914.0,73.0,3.3,19.4,618.0,615.52,485.23
2018,11,5,11,45,915.0,73.0,3.25,19.65,620.5,593.27,466.19
2018,11,5,12,0,916.0,73.0,3.2,19.9,623.0,568.19,444.73
2018,11,5,12,15,914.5,73.0,3.25,20.0,617.5,539.1,420.37
2018,11,5,12,30,913.0,73.0,3.3,20.1,612.0,507.54,393.57
2018,11,5,12,45,909.5,72.5,3.35,20.2,599.0,472.27,363.32
2018,11,5,13,0,906.0,72.0,3.4,20.3,586.0,434.97,330.74
2018,11,5,13,15,891.5,73.0,3.45,20.3,563.5,393.17,294.17
2018,11,5,13,30,877.0,74.0,3.5,20.3,541.0,350.51,256.25
2018,11,5,13,45,852.0,75.5,3.6,20.25,510.0,304.76,215.78
2018,11,5,14,0,827.0,77.0,3.7,20.2,479.0,255.37,172.46
2018,11,5,14,15,831.5,70.5,3.75,20.1,450.5,209.3,131.46
2018,11,5,14,30,836.0,64.0,3.8,20.0,422.0,166.81,95.56
2018,11,5,14,45,811.5,62.0,3.85,19.9,382.5,114.21,57.78
2018,11,5,15,0,787.0,60.0,3.9,19.8,343.0,68.3,35.05
2018,11,5,15,15,752.5,56.5,3.9,19.8,299.5,41.33,30.66
2018,11,5,15,30,718.0,53.0,3.9,19.8,256.0,39.88,29.39
2018,11,5,15,45,664.0,49.0,4.05,19.15,211.0,38.0,27.73
2018,11,5,16,0,610.0,45.0,4.2,18.5,166.0,36.2,26.01
2018,11,5,16,15,519.0,39.0,4.25,17.85,122.5,29.72,20.04
2018,11,5,16,30,428.0,33.0,4.3,17.2,79.0,26.39,16.25
2018,11,5,16,45,265.5,22.0,4.35,16.55,46.0,18.07,0.83
2018,11,5,17,0,103.0,11.0,4.4,15.9,13.0,10.48,0.0
2018,11,5,17,15,51.5,5.5,4.45,15.6,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,6,45,149.5,11.0,2.1,13.0,19.5,71.21,0.0
2018,11,6,7,0,299.0,22.0,2.1,13.1,39.0,174.2,13.34
2018,11,6,7,15,433.0,29.5,2.15,13.6,80.0,267.22,202.3
2018,11,6,7,30,567.0,37.0,2.2,14.1,121.0,350.45,280.71
2018,11,6,7,45,610.5,43.5,2.3,14.55,162.5,397.19,323.4
2018,11,6,8,0,654.0,50.0,2.4,15.0,204.0,444.26,364.15
2018,11,6,8,15,676.0,57.5,2.45,15.4,245.0,479.89,393.92
2018,11,6,8,30,698.0,65.0,2.5,15.8,286.0,514.18,421.27
2018,11,6,8,45,720.0,70.5,2.6,16.15,325.5,544.58,444.84
2018,11,6,9,0,742.0,76.0,2.7,16.5,365.0,573.07,466.23
2018,11,6,9,15,767.5,79.5,2.7,16.85,403.5,599.42,485.16
2018,11,6,9,30,793.0,83.0,2.7,17.2,442.0,623.43,501.87
2018,11,6,9,45,807.5,86.0,2.7,17.55,473.0,637.07,510.44
2018,11,6,10,0,822.0,89.0,2.7,17.9,504.0,647.85,516.74
2018,11,6,10,15,853.0,85.5,2.65,18.25,534.5,659.23,523.43
2018,11,6,10,30,884.0,82.0,2.6,18.6,565.0,664.37,525.41
2018,11,6,10,45,875.5,86.5,2.55,18.95,577.5,655.62,516.52
2018,11,6,11,0,867.0,91.0,2.5,19.3,590.0,640.96,503.43
2018,11,6,11,15,892.0,86.0,2.45,19.6,607.0,632.2,495.1
2018,11,6,11,30,917.0,81.0,2.4,19.9,624.0,622.0,485.39
2018,11,6,11,45,934.5,77.0,2.4,20.2,632.0,604.79,470.42
2018,11,6,12,0,952.0,73.0,2.4,20.5,640.0,583.98,452.47
2018,11,6,12,15,949.0,72.5,2.45,20.65,633.5,552.64,426.68
2018,11,6,12,30,946.0,72.0,2.5,20.8,627.0,518.84,398.48
2018,11,6,12,45,928.0,75.0,2.55,21.0,609.0,479.48,365.41
2018,11,6,13,0,910.0,78.0,2.6,21.2,591.0,438.95,330.76
2018,11,6,13,15,876.5,83.0,2.65,21.25,562.5,393.73,292.26
2018,11,6,13,30,843.0,88.0,2.7,21.3,534.0,345.95,251.28
2018,11,6,13,45,841.5,83.5,2.7,21.4,509.0,302.32,212.23
2018,11,6,14,0,840.0,79.0,2.7,21.5,484.0,257.41,171.98
2018,11,6,14,15,849.0,71.5,2.7,21.45,456.0,210.69,130.69
2018,11,6,14,30,858.0,64.0,2.7,21.4,428.0,167.09,94.22
2018,11,6,14,45,834.0,62.0,2.7,21.35,388.0,113.59,56.53
2018,11,6,15,0,810.0,60.0,2.7,21.3,348.0,66.67,34.28
2018,11,6,15,15,774.5,56.5,2.7,21.3,303.5,41.54,30.65
2018,11,6,15,30,739.0,53.0,2.7,21.3,259.0,40.09,29.38
2018,11,6,15,45,686.5,49.0,2.7,20.4,213.5,38.21,27.76
2018,11,6,16,0,634.0,45.0,2.7,19.5,168.0,36.42,26.07
2018,11,6,16,15,544.0,38.5,2.75,18.8,123.5,32.23,22.08
2018,11,6,16,30,454.0,32.0,2.8,18.1,79.0,25.63,15.42
2018,11,6,16,45,284.0,21.5,2.8,17.35,46.0,17.75,0.0
2018,11,6,17,0,114.0,11.0,2.8,16.6,13.0,10.48,0.0
2018,11,6,17,15,57.0,5.5,2.95,16.25,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,6,45,138.5,10.5,0.65,14.6,18.0,65.81,0.0
2018,11,7,7,0,277.0,21.0,0.7,14.6,36.0,161.35,0.0
2018,11,7,7,15,409.0,29.0,0.85,14.8,75.5,253.79,187.72
2018,11,7,7,30,541.0,37.0,1.0,15.0,115.0,335.05,264.76
2018,11,7,7,45,605.0,42.5,1.1,15.25,159.0,390.75,314.0
2018,11,7,8,0,669.0,48.0,1.2,15.5,203.0,447.73,362.1
2018,11,7,8,15,712.5,52.0,1.35,15.8,247.5,491.97,398.71
2018,11,7,8,30,756.0,56.0,1.5,16.1,292.0,535.7,433.6
2018,11,7,8,45,785.0,59.0,1.65,16.45,333.5,568.34,458.87
2018,11,7,9,0,814.0,62.0,1.8,16.8,375.0,599.18,482.11
2018,11,7,9,15,813.0,68.5,1.95,17.2,407.0,612.84,491.58
2018,11,7,9,30,812.0,75.0,2.1,17.6,439.0,623.49,498.62
2018,11,7,9,45,820.0,79.0,2.2,18.0,468.5,634.14,505.32
2018,11,7,10,0,828.0,83.0,2.3,18.4,498.0,641.85,509.67
2018,11,7,10,15,865.5,77.5,2.35,18.75,530.0,651.78,515.93
2018,11,7,10,30,903.0,72.0,2.4,19.1,562.0,662.19,522.24
2018,11,7,10,45,909.5,72.5,2.45,19.45,579.5,656.05,515.96
2018,11,7,11,0,916.0,73.0,2.5,19.8,597.0,646.7,507.33
2018,11,7,11,15,919.5,73.5,2.45,20.05,607.0,632.34,494.62
2018,11,7,11,30,923.0,74.0,2.4,20.3,617.0,614.88,479.49
2018,11,7,11,45,929.5,72.5,2.4,20.55,621.0,594.01,461.89
2018,11,7,12,0,936.0,71.0,2.4,20.8,625.0,570.04,441.65
2018,11,7,12,15,907.0,78.5,2.45,20.9,611.0,534.09,412.41
2018,11,7,12,30,878.0,86.0,2.5,21.0,597.0,497.04,381.92
2018,11,7,12,45,868.5,86.0,2.5,21.1,582.0,460.77,351.29
2018,11,7,13,0,859.0,86.0,2.5,21.2,567.0,420.74,317.14
2018,11,7,13,15,878.0,77.5,2.6,21.15,553.5,386.38,286.43
2018,11,7,13,30,897.0,69.0,2.7,21.1,540.0,346.5,250.4
2018,11,7,13,45,878.0,69.5,2.75,21.1,510.5,301.0,210.1
2018,11,7,14,0,859.0,70.0,2.8,21.1,481.0,255.5,169.84
2018,11,7,14,15,856.5,65.0,2.9,20.95,450.0,208.57,128.85
2018,11,7,14,30,854.0,60.0,3.0,20.8,419.0,160.73,89.62
2018,11,7,14,45,830.5,58.0,3.1,20.65,379.5,112.86,56.82
2018,11,7,15,0,807.0,56.0,3.2,20.5,340.0,61.04,31.08
2018,11,7,15,15,772.5,53.0,3.2,20.5,296.5,38.79,28.36
2018,11,7,15,30,738.0,50.0,3.2,20.5,253.0,37.65,27.35
2018,11,7,15,45,685.0,45.5,3.2,19.85,207.5,35.21,25.19
2018,11,7,16,0,632.0,41.0,3.2,19.2,162.0,32.79,22.93
2018,11,7,16,15,542.5,35.5,3.15,18.5,119.0,29.41,19.64
2018,11,7,16,30,453.0,30.0,3.1,17.8,76.0,26.15,15.68
2018,11,7,16,45,284.5,20.5,3.1,17.1,44.0,16.91,0.0
2018,11,7,17,0,116.0,11.0,3.1,16.4,12.0,10.48,0.0
2018,11,7,17,15,58.0,5.5,3.15,16.15,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
