Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,8,6,45,99.5,11.0,3.7,12.4,16.0,50.26,0.0
2018,11,8,7,0,199.0,22.0,3.7,12.5,32.0,125.65,0.0
2018,11,8,7,15,326.5,33.5,3.85,12.9,70.5,217.84,161.44
2018,11,8,7,30,454.0,45.0,4.0,13.3,109.0,303.74,244.41
2018,11,8,7,45,514.0,53.5,4.15,13.7,151.0,357.63,293.66
2018,11,8,8,0,574.0,62.0,4.3,14.1,193.0,412.97,342.13
2018,11,8,8,15,592.5,71.0,4.35,14.4,231.0,445.98,370.71
2018,11,8,8,30,611.0,80.0,4.4,14.7,269.0,477.7,397.01
2018,11,8,8,45,657.0,84.5,4.5,15.05,313.0,519.65,430.77
2018,11,8,9,0,703.0,89.0,4.6,15.4,357.0,560.6,462.84
2018,11,8,9,15,727.5,93.0,4.5,15.75,394.0,585.85,481.19
2018,11,8,9,30,752.0,97.0,4.4,16.1,431.0,608.87,497.37
2018,11,8,9,45,804.0,92.0,4.35,16.45,472.0,635.02,516.24
2018,11,8,10,0,856.0,87.0,4.3,16.8,513.0,661.18,534.62
2018,11,8,10,15,844.0,92.5,4.15,17.1,529.5,654.44,526.95
2018,11,8,10,30,832.0,98.0,4.0,17.4,546.0,644.72,517.27
2018,11,8,10,45,845.5,98.0,3.9,17.75,566.0,642.37,513.42
2018,11,8,11,0,859.0,98.0,3.8,18.1,586.0,636.82,507.0
2018,11,8,11,15,869.0,99.0,3.75,18.3,599.5,626.93,497.59
2018,11,8,11,30,879.0,100.0,3.7,18.5,613.0,613.83,485.6
2018,11,8,11,45,878.0,101.5,3.65,18.7,615.5,591.92,466.74
2018,11,8,12,0,877.0,103.0,3.6,18.9,618.0,567.34,445.6
2018,11,8,12,15,891.0,98.5,3.6,19.05,617.5,541.83,423.63
2018,11,8,12,30,905.0,94.0,3.6,19.2,617.0,513.09,398.61
2018,11,8,12,45,900.5,92.0,3.55,19.35,602.5,475.55,366.21
2018,11,8,13,0,896.0,90.0,3.5,19.5,588.0,436.14,331.69
2018,11,8,13,15,870.5,93.5,3.5,19.6,562.5,392.66,293.74
2018,11,8,13,30,845.0,97.0,3.5,19.7,537.0,349.29,255.4
2018,11,8,13,45,687.5,123.0,3.45,19.8,468.5,287.19,206.03
2018,11,8,14,0,530.0,149.0,3.4,19.9,400.0,239.33,169.74
2018,11,8,14,15,612.0,124.5,3.35,19.95,394.5,205.71,137.2
2018,11,8,14,30,694.0,100.0,3.3,20.0,389.0,162.57,98.41
2018,11,8,14,45,761.5,84.0,3.2,20.0,373.0,117.26,63.67
2018,11,8,15,0,829.0,68.0,3.1,20.0,357.0,69.33,39.0
2018,11,8,15,15,763.5,66.5,3.1,20.0,306.0,50.42,38.58
2018,11,8,15,30,698.0,65.0,3.1,20.0,255.0,46.45,35.09
2018,11,8,15,45,602.0,60.0,2.7,19.4,202.5,44.31,33.18
2018,11,8,16,0,506.0,55.0,2.3,18.8,150.0,42.31,31.22
2018,11,8,16,15,450.0,45.5,2.25,18.3,112.5,36.22,25.45
2018,11,8,16,30,394.0,36.0,2.2,17.8,75.0,29.95,18.54
2018,11,8,16,45,234.0,22.5,2.1,17.3,42.5,19.11,0.0
2018,11,8,17,0,74.0,9.0,2.0,16.8,10.0,8.58,0.0
2018,11,8,17,15,37.0,4.5,2.05,16.6,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,9,6,45,101.5,10.5,3.25,11.4,15.0,50.27,0.0
2018,11,9,7,0,203.0,21.0,3.2,11.5,30.0,124.63,0.0
2018,11,9,7,15,350.5,32.0,3.15,12.05,70.5,226.29,165.08
2018,11,9,7,30,498.0,43.0,3.1,12.6,111.0,321.64,257.95
2018,11,9,7,45,547.0,50.5,3.1,13.2,151.5,369.54,302.29
2018,11,9,8,0,596.0,58.0,3.1,13.8,192.0,418.22,344.8
2018,11,9,8,15,584.0,70.0,3.0,14.2,224.0,437.63,361.83
2018,11,9,8,30,572.0,82.0,2.9,14.6,256.0,454.41,375.45
2018,11,9,8,45,611.5,87.5,2.75,15.0,297.5,492.75,405.43
2018,11,9,9,0,651.0,93.0,2.6,15.4,339.0,530.01,433.42
2018,11,9,9,15,667.0,100.5,2.5,15.85,374.0,553.18,449.58
2018,11,9,9,30,683.0,108.0,2.4,16.3,409.0,574.09,463.59
2018,11,9,9,45,696.0,113.0,2.3,16.75,438.5,587.9,471.92
2018,11,9,10,0,709.0,118.0,2.2,17.2,468.0,599.15,478.11
2018,11,9,10,15,730.0,119.0,2.05,17.7,494.5,608.54,482.56
2018,11,9,10,30,751.0,120.0,1.9,18.2,521.0,615.1,484.69
2018,11,9,10,45,769.5,120.5,1.8,18.7,543.0,616.57,483.19
2018,11,9,11,0,788.0,121.0,1.7,19.2,565.0,614.95,479.31
2018,11,9,11,15,791.0,123.0,1.6,19.5,575.5,602.46,467.7
2018,11,9,11,30,794.0,125.0,1.5,19.8,586.0,587.22,454.02
2018,11,9,11,45,762.0,133.5,1.4,20.05,577.0,556.48,428.83
2018,11,9,12,0,730.0,142.0,1.3,20.3,568.0,524.68,402.86
2018,11,9,12,15,714.5,145.0,1.25,20.45,558.5,495.17,378.83
2018,11,9,12,30,699.0,148.0,1.2,20.6,549.0,464.52,353.61
2018,11,9,12,45,672.5,151.0,1.1,20.7,529.5,428.29,323.81
2018,11,9,13,0,646.0,154.0,1.0,20.8,510.0,392.24,293.86
2018,11,9,13,15,582.0,161.0,1.05,20.85,473.0,345.82,256.99
2018,11,9,13,30,518.0,168.0,1.1,20.9,436.0,304.3,223.82
2018,11,9,13,45,512.5,160.5,1.1,20.9,414.0,270.27,194.88
2018,11,9,14,0,507.0,153.0,1.1,20.9,392.0,235.97,165.65
2018,11,9,14,15,504.0,142.5,1.15,20.75,365.5,199.53,135.29
2018,11,9,14,30,501.0,132.0,1.2,20.6,339.0,162.88,106.26
2018,11,9,14,45,550.0,115.5,1.3,20.45,322.5,125.32,78.06
2018,11,9,15,0,599.0,99.0,1.4,20.3,306.0,82.98,54.83
2018,11,9,15,15,589.0,90.0,1.4,20.3,271.5,65.07,51.25
2018,11,9,15,30,579.0,81.0,1.4,20.3,237.0,60.28,47.06
2018,11,9,15,45,510.0,72.0,1.4,19.2,191.0,55.22,42.69
2018,11,9,16,0,441.0,63.0,1.4,18.1,145.0,50.08,38.03
2018,11,9,16,15,340.0,50.0,1.55,17.55,102.5,38.63,27.55
2018,11,9,16,30,239.0,37.0,1.7,17.0,60.0,29.12,17.68
2018,11,9,16,45,137.0,22.0,1.8,16.45,33.5,17.58,0.0
2018,11,9,17,0,35.0,7.0,1.9,15.9,7.0,6.67,0.0
2018,11,9,17,15,17.5,3.5,2.0,15.6,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,6,45,33.5,7.5,1.5,10.75,9.0,20.33,0.0
2018,11,10,7,0,67.0,15.0,1.6,10.7,18.0,42.8,0.0
2018,11,10,7,15,148.0,32.5,1.65,10.85,49.5,134.11,94.6
2018,11,10,7,30,229.0,50.0,1.7,11.0,81.0,196.73,157.42
2018,11,10,7,45,288.5,65.5,1.8,11.15,119.5,250.02,205.27
2018,11,10,8,0,348.0,81.0,1.9,11.3,158.0,305.8,253.8
2018,11,10,8,15,377.5,93.0,1.95,11.6,192.5,342.08,284.88
2018,11,10,8,30,407.0,105.0,2.0,11.9,227.0,378.39,314.98
2018,11,10,8,45,441.5,115.0,2.05,12.2,265.0,415.03,344.5
2018,11,10,9,0,476.0,125.0,2.1,12.5,303.0,451.11,372.82
2018,11,10,9,15,502.5,133.0,2.05,12.9,337.5,478.95,393.55
2018,11,10,9,30,529.0,141.0,2.0,13.3,372.0,505.36,412.71
2018,11,10,9,45,551.0,147.0,1.95,13.75,402.5,524.97,426.15
2018,11,10,10,0,573.0,153.0,1.9,14.2,433.0,542.59,437.82
2018,11,10,10,15,595.0,155.0,1.75,14.65,458.5,553.74,443.98
2018,11,10,10,30,617.0,157.0,1.6,15.1,484.0,566.11,450.74
2018,11,10,10,45,634.5,157.5,1.45,15.5,503.5,568.04,449.64
2018,11,10,11,0,652.0,158.0,1.3,15.9,523.0,567.26,446.42
2018,11,10,11,15,643.0,163.5,1.25,16.15,528.5,552.99,433.79
2018,11,10,11,30,634.0,169.0,1.2,16.4,534.0,536.76,419.76
2018,11,10,11,45,608.5,177.5,1.15,16.65,529.0,512.59,399.67
2018,11,10,12,0,583.0,186.0,1.1,16.9,524.0,485.43,377.36
2018,11,10,12,15,558.0,189.0,1.3,17.0,510.0,455.23,354.09
2018,11,10,12,30,533.0,192.0,1.5,17.1,496.0,424.88,330.11
2018,11,10,12,45,515.5,192.0,1.65,17.2,480.5,395.13,305.9
2018,11,10,13,0,498.0,192.0,1.8,17.3,465.0,365.32,281.16
2018,11,10,13,15,476.5,189.5,1.85,17.35,443.0,332.11,253.35
2018,11,10,13,30,455.0,187.0,1.9,17.4,421.0,299.64,225.88
2018,11,10,13,45,461.0,179.5,1.95,17.45,405.5,271.13,200.64
2018,11,10,14,0,467.0,172.0,2.0,17.5,390.0,241.42,174.34
2018,11,10,14,15,469.0,162.5,1.95,17.4,368.0,208.25,145.97
2018,11,10,14,30,471.0,153.0,1.9,17.3,346.0,174.4,118.65
2018,11,10,14,45,437.5,143.0,1.85,17.2,308.5,137.04,93.22
2018,11,10,15,0,404.0,133.0,1.8,17.1,271.0,102.74,75.55
2018,11,10,15,15,365.5,118.5,1.8,17.1,231.0,85.35,69.66
2018,11,10,15,30,327.0,104.0,1.8,17.1,191.0,76.29,61.69
2018,11,10,15,45,276.0,86.5,1.7,16.4,150.5,67.19,53.64
2018,11,10,16,0,225.0,69.0,1.6,15.7,110.0,54.45,42.18
2018,11,10,16,15,165.5,49.5,1.65,15.4,75.0,39.84,28.79
2018,11,10,16,30,106.0,30.0,1.7,15.1,40.0,24.74,14.06
2018,11,10,16,45,59.5,17.0,1.8,14.75,22.0,14.26,0.0
2018,11,10,17,0,13.0,4.0,1.9,14.4,4.0,3.81,0.0
2018,11,10,17,15,6.5,2.0,1.95,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,11,6,45,46.5,8.0,2.85,10.3,10.0,7.63,0.0
2018,11,11,7,0,93.0,16.0,2.9,10.3,20.0,54.49,0.0
2018,11,11,7,15,197.0,32.5,3.05,10.75,54.0,155.29,107.21
2018,11,11,7,30,301.0,49.0,3.2,11.2,88.0,229.85,184.13
2018,11,11,7,45,379.0,61.0,3.3,11.7,130.0,289.94,238.37
2018,11,11,8,0,457.0,73.0,3.4,12.2,172.0,353.65,293.73
2018,11,11,8,15,485.0,82.0,3.5,12.65,207.5,388.0,323.57
2018,11,11,8,30,513.0,91.0,3.6,13.1,243.0,424.89,354.26
2018,11,11,8,45,563.5,96.5,3.75,13.5,286.0,468.85,389.99
2018,11,11,9,0,614.0,102.0,3.9,13.9,329.0,512.05,424.19
2018,11,11,9,15,649.5,107.0,3.8,14.45,368.5,544.17,448.06
2018,11,11,9,30,685.0,112.0,3.7,15.0,408.0,574.41,469.89
2018,11,11,9,45,687.5,118.0,3.65,15.55,433.5,582.55,474.06
2018,11,11,10,0,690.0,124.0,3.6,16.1,459.0,588.07,476.17
2018,11,11,10,15,730.0,122.0,3.35,16.5,492.0,606.24,487.93
2018,11,11,10,30,770.0,120.0,3.1,16.9,525.0,621.39,496.94
2018,11,11,10,45,784.5,120.0,2.9,17.3,544.5,619.61,492.96
2018,11,11,11,0,799.0,120.0,2.7,17.7,564.0,614.81,486.66
2018,11,11,11,15,808.0,121.0,2.55,18.0,576.5,604.7,476.61
2018,11,11,11,30,817.0,122.0,2.4,18.3,589.0,591.61,464.19
2018,11,11,11,45,820.5,122.5,2.3,18.6,593.0,572.04,446.97
2018,11,11,12,0,824.0,123.0,2.2,18.9,597.0,549.78,427.52
2018,11,11,12,15,810.0,123.0,2.1,19.1,585.5,515.9,399.31
2018,11,11,12,30,796.0,123.0,2.0,19.3,574.0,480.62,369.71
2018,11,11,12,45,793.5,120.5,1.95,19.45,561.0,446.67,340.78
2018,11,11,13,0,791.0,118.0,1.9,19.6,548.0,410.99,309.89
2018,11,11,13,15,784.0,115.5,1.9,19.75,528.5,372.18,276.14
2018,11,11,13,30,777.0,113.0,1.9,19.9,509.0,332.32,240.99
2018,11,11,13,45,766.0,109.5,1.85,20.0,482.5,289.67,203.41
2018,11,11,14,0,755.0,106.0,1.8,20.1,456.0,246.73,165.75
2018,11,11,14,15,757.5,100.0,1.75,20.1,429.5,203.8,128.66
2018,11,11,14,30,760.0,94.0,1.7,20.1,403.0,159.71,93.3
2018,11,11,14,45,731.0,89.5,1.65,20.1,363.0,113.71,63.27
2018,11,11,15,0,702.0,85.0,1.6,20.1,323.0,70.0,45.14
2018,11,11,15,15,660.0,79.0,1.6,20.1,279.0,56.27,43.66
2018,11,11,15,30,618.0,73.0,1.6,20.1,235.0,53.71,41.38
2018,11,11,15,45,555.5,65.0,1.35,19.3,190.0,49.3,37.49
2018,11,11,16,0,493.0,57.0,1.1,18.5,145.0,44.83,33.36
2018,11,11,16,15,396.0,45.5,1.1,18.15,103.0,36.79,25.8
2018,11,11,16,30,299.0,34.0,1.1,17.8,61.0,28.46,16.45
2018,11,11,16,45,170.5,20.0,1.1,17.45,33.5,16.99,0.0
2018,11,11,17,0,42.0,6.0,1.1,17.1,6.0,5.72,0.0
2018,11,11,17,15,21.0,3.0,1.15,16.85,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,12,6,45,62.0,8.0,4.25,10.0,10.5,0.0,0.0
2018,11,12,7,0,124.0,16.0,4.2,10.1,21.0,67.15,0.0
2018,11,12,7,15,240.5,30.5,4.25,10.55,55.5,170.14,113.73
2018,11,12,7,30,357.0,45.0,4.3,11.0,90.0,248.77,199.28
2018,11,12,7,45,424.0,55.5,4.35,11.5,130.5,305.09,251.3
2018,11,12,8,0,491.0,66.0,4.4,12.0,171.0,363.37,302.71
2018,11,12,8,15,495.0,77.5,4.3,12.4,203.0,388.83,325.32
2018,11,12,8,30,499.0,89.0,4.2,12.8,235.0,409.72,342.99
2018,11,12,8,45,532.0,96.5,4.15,13.25,273.0,447.78,373.76
2018,11,12,9,0,565.0,104.0,4.1,13.7,311.0,481.84,400.39
2018,11,12,9,15,587.5,111.5,3.95,14.25,346.0,507.94,419.67
2018,11,12,9,30,610.0,119.0,3.8,14.8,381.0,532.14,436.92
2018,11,12,9,45,628.0,124.0,3.65,15.3,410.5,548.72,447.92
2018,11,12,10,0,646.0,129.0,3.5,15.8,440.0,562.95,456.85
2018,11,12,10,15,669.5,129.5,3.25,16.35,466.0,573.43,462.45
2018,11,12,10,30,693.0,130.0,3.0,16.9,492.0,581.22,465.76
2018,11,12,10,45,711.5,130.0,2.75,17.4,512.5,582.57,464.05
2018,11,12,11,0,730.0,130.0,2.5,17.9,533.0,581.03,460.0
2018,11,12,11,15,753.0,129.5,2.35,18.35,551.5,578.58,455.55
2018,11,12,11,30,776.0,129.0,2.2,18.8,570.0,572.83,448.43
2018,11,12,11,45,771.5,130.0,2.05,19.3,570.0,550.32,428.55
2018,11,12,12,0,767.0,131.0,1.9,19.8,570.0,525.66,406.97
2018,11,12,12,15,756.5,132.5,1.7,20.05,562.0,496.54,382.03
2018,11,12,12,30,746.0,134.0,1.5,20.3,554.0,465.9,355.68
2018,11,12,12,45,723.5,135.0,1.35,20.6,534.5,428.48,324.16
2018,11,12,13,0,701.0,136.0,1.2,20.9,515.0,390.85,292.2
2018,11,12,13,15,687.0,134.5,1.05,21.0,494.5,353.95,260.55
2018,11,12,13,30,673.0,133.0,0.9,21.1,474.0,316.77,228.34
2018,11,12,13,45,671.5,127.0,0.75,21.2,451.5,278.75,195.01
2018,11,12,14,0,670.0,121.0,0.6,21.3,429.0,239.83,161.13
2018,11,12,14,15,690.0,111.5,0.55,21.2,408.5,200.64,127.37
2018,11,12,14,30,710.0,102.0,0.5,21.1,388.0,158.8,93.86
2018,11,12,14,45,680.5,97.0,0.4,21.0,349.0,114.92,65.95
2018,11,12,15,0,651.0,92.0,0.3,20.9,310.0,73.5,49.42
2018,11,12,15,15,607.5,85.0,0.3,20.9,267.0,61.52,48.03
2018,11,12,15,30,564.0,78.0,0.3,20.9,224.0,58.29,45.19
2018,11,12,15,45,501.5,68.5,0.45,20.1,180.0,52.66,40.26
2018,11,12,16,0,439.0,59.0,0.6,19.3,136.0,46.91,35.01
2018,11,12,16,15,345.0,46.0,0.65,18.9,95.5,37.44,26.22
2018,11,12,16,30,251.0,33.0,0.7,18.5,55.0,26.03,14.16
2018,11,12,16,45,141.5,19.0,0.8,18.1,30.0,18.11,0.0
2018,11,12,17,0,32.0,5.0,0.9,17.7,5.0,4.77,0.0
2018,11,12,17,15,16.0,2.5,0.9,17.45,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,13,6,45,7.5,6.0,2.15,11.8,6.0,0.0,0.0
2018,11,13,7,0,15.0,12.0,2.2,11.8,12.0,17.66,0.0
2018,11,13,7,15,22.0,26.5,2.25,11.95,28.5,40.8,21.86
2018,11,13,7,30,29.0,41.0,2.3,12.1,45.0,60.8,44.69
2018,11,13,7,45,43.0,58.5,2.3,12.3,66.5,87.71,68.77
2018,11,13,8,0,57.0,76.0,2.3,12.5,88.0,114.53,92.43
2018,11,13,8,15,69.5,94.0,2.3,12.75,112.0,141.31,115.65
2018,11,13,8,30,82.0,112.0,2.3,13.0,136.0,176.51,145.46
2018,11,13,8,45,48.0,119.5,2.35,13.3,134.0,154.28,126.2
2018,11,13,9,0,14.0,127.0,2.4,13.6,132.0,133.22,107.72
2018,11,13,9,15,8.0,126.0,2.4,13.9,129.0,126.82,102.0
2018,11,13,9,30,2.0,125.0,2.4,14.2,126.0,120.92,96.64
2018,11,13,9,45,1.5,130.0,2.4,14.55,130.5,124.86,99.59
2018,11,13,10,0,1.0,135.0,2.4,14.9,135.0,128.88,102.57
2018,11,13,10,15,24.5,171.5,2.35,15.3,184.0,179.36,144.12
2018,11,13,10,30,48.0,208.0,2.3,15.7,233.0,235.66,189.39
2018,11,13,10,45,113.5,222.0,2.25,16.1,283.5,293.53,235.76
2018,11,13,11,0,179.0,236.0,2.2,16.5,334.0,342.25,273.84
2018,11,13,11,15,242.5,236.5,2.1,16.65,372.0,378.56,301.69
2018,11,13,11,30,306.0,237.0,2.0,16.8,410.0,405.94,322.09
2018,11,13,11,45,202.5,230.5,1.85,17.0,345.0,330.13,261.5
2018,11,13,12,0,99.0,224.0,1.7,17.2,280.0,260.7,206.06
2018,11,13,12,15,63.5,217.5,1.55,17.2,253.5,232.94,183.88
2018,11,13,12,30,28.0,211.0,1.4,17.2,227.0,207.32,163.4
2018,11,13,12,45,122.0,219.5,1.3,17.2,285.5,251.19,197.44
2018,11,13,13,0,216.0,228.0,1.2,17.2,344.0,286.47,222.95
2018,11,13,13,15,131.0,216.0,1.1,17.15,285.5,235.99,183.64
2018,11,13,13,30,46.0,204.0,1.0,17.1,227.0,194.21,152.19
2018,11,13,13,45,223.0,178.0,0.95,17.05,281.0,208.14,157.67
2018,11,13,14,0,400.0,152.0,0.9,17.0,335.0,207.32,149.01
2018,11,13,14,15,295.5,155.0,0.9,16.85,284.5,174.23,125.62
2018,11,13,14,30,191.0,158.0,0.9,16.7,234.0,151.06,111.84
2018,11,13,14,45,136.0,142.5,0.85,16.55,194.0,123.24,92.98
2018,11,13,15,0,81.0,127.0,0.8,16.4,154.0,105.71,82.7
2018,11,13,15,15,65.0,112.0,0.8,16.4,132.0,92.87,76.3
2018,11,13,15,30,49.0,97.0,0.8,16.4,110.0,81.01,65.87
2018,11,13,15,45,37.5,79.0,0.85,16.0,88.0,66.89,53.36
2018,11,13,16,0,26.0,61.0,0.9,15.6,66.0,52.47,40.35
2018,11,13,16,15,15.5,44.5,0.9,15.45,47.0,38.84,27.73
2018,11,13,16,30,5.0,28.0,0.9,15.3,28.0,25.32,13.45
2018,11,13,16,45,10.0,16.0,0.95,15.1,16.0,15.25,0.0
2018,11,13,17,0,15.0,4.0,1.0,14.9,4.0,3.81,0.0
2018,11,13,17,15,7.5,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,14,6,45,52.5,7.0,2.05,10.5,8.5,0.0,0.0
2018,11,14,7,0,105.0,14.0,2.1,10.5,17.0,56.58,0.0
2018,11,14,7,15,228.0,27.5,2.15,10.85,50.0,155.37,92.09
2018,11,14,7,30,351.0,41.0,2.2,11.2,83.0,239.43,189.02
2018,11,14,7,45,420.5,51.5,2.3,11.6,123.0,295.93,241.3
2018,11,14,8,0,490.0,62.0,2.4,12.0,163.0,354.79,292.84
2018,11,14,8,15,494.5,73.0,2.45,12.35,195.0,379.92,315.3
2018,11,14,8,30,499.0,84.0,2.5,12.7,227.0,403.43,335.27
2018,11,14,8,45,541.5,92.0,2.55,13.05,268.0,444.46,368.55
2018,11,14,9,0,584.0,100.0,2.6,13.4,309.0,484.69,400.17
2018,11,14,9,15,621.5,105.5,2.6,13.85,348.5,517.94,425.28
2018,11,14,9,30,659.0,111.0,2.6,14.3,388.0,549.46,448.47
2018,11,14,9,45,669.5,117.0,2.6,14.75,416.5,562.55,456.84
2018,11,14,10,0,680.0,123.0,2.6,15.2,445.0,573.13,463.2
2018,11,14,10,15,700.5,124.5,2.55,15.7,471.0,582.61,468.45
2018,11,14,10,30,721.0,126.0,2.5,16.2,497.0,589.34,471.46
2018,11,14,10,45,723.0,129.5,2.4,16.65,512.0,584.05,465.05
2018,11,14,11,0,725.0,133.0,2.3,17.1,527.0,576.13,456.68
2018,11,14,11,15,726.5,135.0,2.25,17.5,536.0,563.84,445.26
2018,11,14,11,30,728.0,137.0,2.2,17.9,545.0,549.05,431.87
2018,11,14,11,45,719.5,140.0,2.15,18.3,544.5,527.5,413.24
2018,11,14,12,0,711.0,143.0,2.1,18.7,544.0,504.07,393.03
2018,11,14,12,15,714.0,142.0,2.05,18.9,541.5,480.65,372.89
2018,11,14,12,30,717.0,141.0,2.0,19.1,539.0,455.08,350.7
2018,11,14,12,45,707.0,141.0,1.95,19.3,526.0,423.03,323.25
2018,11,14,13,0,697.0,141.0,1.9,19.5,513.0,389.96,294.59
2018,11,14,13,15,674.0,140.5,1.9,19.55,489.0,351.24,261.66
2018,11,14,13,30,651.0,140.0,1.9,19.6,465.0,313.0,228.78
2018,11,14,13,45,638.0,135.5,1.9,19.65,439.5,274.45,195.27
2018,11,14,14,0,625.0,131.0,1.9,19.7,414.0,236.08,162.13
2018,11,14,14,15,619.0,124.5,1.9,19.55,387.5,197.43,129.62
2018,11,14,14,30,613.0,118.0,1.9,19.4,361.0,158.69,99.46
2018,11,14,14,45,576.0,112.0,1.9,19.3,322.0,118.6,74.18
2018,11,14,15,0,539.0,106.0,1.9,19.2,283.0,79.93,64.34
2018,11,14,15,15,495.5,96.0,1.9,19.2,242.0,69.33,55.19
2018,11,14,15,30,452.0,86.0,1.9,19.2,201.0,63.27,49.82
2018,11,14,15,45,387.5,74.5,1.8,18.1,159.5,55.81,43.29
2018,11,14,16,0,323.0,63.0,1.7,17.0,118.0,48.12,36.31
2018,11,14,16,15,239.0,46.5,1.75,16.6,80.5,36.07,25.14
2018,11,14,16,30,155.0,30.0,1.8,16.2,43.0,23.59,11.63
2018,11,14,16,45,85.0,16.5,1.85,15.75,23.0,15.73,0.0
2018,11,14,17,0,15.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.95,15.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.0,2.65,10.2,5.5,0.0,0.0
2018,11,15,7,0,45.0,10.0,2.7,10.2,11.0,27.91,0.0
2018,11,15,7,15,115.0,25.5,2.7,10.55,36.5,101.82,53.79
2018,11,15,7,30,185.0,41.0,2.7,10.9,62.0,160.92,125.86
2018,11,15,7,45,233.0,54.5,2.75,11.3,93.5,203.58,165.85
2018,11,15,8,0,281.0,68.0,2.8,11.7,125.0,248.5,205.8
2018,11,15,8,15,338.0,82.5,2.85,12.05,166.5,301.08,251.08
2018,11,15,8,30,395.0,97.0,2.9,12.4,208.0,354.83,296.13
2018,11,15,8,45,395.5,108.0,2.95,12.75,233.5,371.92,310.02
2018,11,15,9,0,396.0,119.0,3.0,13.1,259.0,387.56,322.27
2018,11,15,9,15,434.0,126.0,2.9,13.5,294.5,420.05,347.74
2018,11,15,9,30,472.0,133.0,2.8,13.9,330.0,451.61,371.77
2018,11,15,9,45,507.0,137.5,2.7,14.25,363.5,477.21,390.69
2018,11,15,10,0,542.0,142.0,2.6,14.6,397.0,501.09,407.9
2018,11,15,10,15,559.0,149.0,2.5,15.05,423.5,514.44,416.27
2018,11,15,10,30,576.0,156.0,2.4,15.5,450.0,525.5,422.72
2018,11,15,10,45,577.0,156.5,2.35,15.95,459.5,517.77,414.92
2018,11,15,11,0,578.0,157.0,2.3,16.4,469.0,511.33,408.09
2018,11,15,11,15,566.5,164.0,2.25,16.7,474.5,495.75,394.39
2018,11,15,11,30,555.0,171.0,2.2,17.0,480.0,481.78,381.85
2018,11,15,11,45,541.5,176.5,2.15,17.3,479.0,463.8,366.18
2018,11,15,12,0,528.0,182.0,2.1,17.6,478.0,444.64,349.52
2018,11,15,12,15,562.5,174.0,2.1,17.8,486.5,434.67,340.03
2018,11,15,12,30,597.0,166.0,2.1,18.0,495.0,421.27,327.33
2018,11,15,12,45,587.5,162.0,2.05,18.2,479.5,389.88,300.56
2018,11,15,13,0,578.0,158.0,2.0,18.4,464.0,357.8,272.96
2018,11,15,13,15,576.5,163.0,2.05,18.45,458.5,335.65,252.75
2018,11,15,13,30,575.0,168.0,2.1,18.5,453.0,312.15,231.12
2018,11,15,13,45,536.5,164.5,2.1,18.6,419.0,271.13,196.74
2018,11,15,14,0,498.0,161.0,2.1,18.7,385.0,232.58,164.89
2018,11,15,14,15,489.5,152.5,2.05,18.6,359.0,197.43,135.68
2018,11,15,14,30,481.0,144.0,2.0,18.5,333.0,162.53,108.65
2018,11,15,14,45,451.0,134.0,2.0,18.45,297.0,125.57,84.59
2018,11,15,15,0,421.0,124.0,2.0,18.4,261.0,91.26,74.39
2018,11,15,15,15,380.0,111.0,2.0,18.4,222.0,80.52,65.11
2018,11,15,15,30,339.0,98.0,2.0,18.4,183.0,72.42,57.93
2018,11,15,15,45,286.0,81.5,1.85,17.5,143.5,61.24,48.09
2018,11,15,16,0,233.0,65.0,1.7,16.6,104.0,51.49,39.24
2018,11,15,16,15,160.5,46.5,1.7,16.2,69.5,37.5,26.33
2018,11,15,16,30,88.0,28.0,1.7,15.8,35.0,23.09,10.82
2018,11,15,16,45,48.5,15.0,1.75,15.45,18.5,14.3,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.8,14.95,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,16,6,45,24.5,5.0,2.75,9.9,5.5,0.0,0.0
2018,11,16,7,0,49.0,10.0,2.7,9.9,11.0,29.39,0.0
2018,11,16,7,15,131.5,26.0,2.7,10.3,38.5,108.65,50.87
2018,11,16,7,30,214.0,42.0,2.7,10.7,66.0,175.68,136.97
2018,11,16,7,45,286.5,57.0,2.7,11.1,104.5,232.89,189.68
2018,11,16,8,0,359.0,72.0,2.7,11.5,143.0,293.48,242.73
2018,11,16,8,15,386.5,83.5,2.7,11.9,176.5,327.67,272.71
2018,11,16,8,30,414.0,95.0,2.7,12.3,210.0,361.86,301.58
2018,11,16,8,45,449.0,104.5,2.7,12.65,247.0,397.65,330.9
2018,11,16,9,0,484.0,114.0,2.7,13.0,284.0,432.94,358.96
2018,11,16,9,15,513.0,122.0,2.65,13.5,319.0,461.96,381.0
2018,11,16,9,30,542.0,130.0,2.6,14.0,354.0,489.61,401.4
2018,11,16,9,45,556.0,137.0,2.5,14.45,382.0,505.17,411.79
2018,11,16,10,0,570.0,144.0,2.4,14.9,410.0,518.71,420.4
2018,11,16,10,15,596.5,146.5,2.25,15.35,437.5,536.42,431.89
2018,11,16,10,30,623.0,149.0,2.1,15.8,465.0,548.36,438.72
2018,11,16,10,45,640.0,150.0,1.95,16.2,484.5,550.37,437.91
2018,11,16,11,0,657.0,151.0,1.8,16.6,504.0,549.7,434.98
2018,11,16,11,15,664.5,152.5,1.7,16.9,515.0,541.33,426.5
2018,11,16,11,30,672.0,154.0,1.6,17.2,526.0,530.46,416.06
2018,11,16,11,45,661.0,157.5,1.5,17.5,524.5,509.27,397.73
2018,11,16,12,0,650.0,161.0,1.4,17.8,523.0,486.51,378.13
2018,11,16,12,15,650.5,159.0,1.3,17.95,518.5,462.63,357.74
2018,11,16,12,30,651.0,157.0,1.2,18.1,514.0,436.96,335.65
2018,11,16,12,45,651.5,152.5,1.15,18.3,502.5,407.29,310.31
2018,11,16,13,0,652.0,148.0,1.1,18.5,491.0,376.08,283.32
2018,11,16,13,15,641.0,144.5,1.05,18.6,471.0,340.56,252.85
2018,11,16,13,30,630.0,141.0,1.0,18.7,451.0,304.66,221.74
2018,11,16,13,45,614.5,136.0,0.95,18.8,425.0,266.14,188.6
2018,11,16,14,0,599.0,131.0,0.9,18.9,399.0,228.06,156.12
2018,11,16,14,15,609.0,121.5,0.8,18.85,376.0,190.59,124.17
2018,11,16,14,30,619.0,112.0,0.7,18.8,353.0,151.54,93.47
2018,11,16,14,45,588.5,105.5,0.65,18.75,316.0,111.32,68.57
2018,11,16,15,0,558.0,99.0,0.6,18.7,279.0,73.81,59.09
2018,11,16,15,15,513.5,90.5,0.6,18.7,238.5,65.49,51.93
2018,11,16,15,30,469.0,82.0,0.6,18.7,198.0,60.46,47.45
2018,11,16,15,45,407.5,70.5,0.65,18.05,157.0,52.91,40.74
2018,11,16,16,0,346.0,59.0,0.7,17.4,116.0,45.12,33.6
2018,11,16,16,15,261.0,44.0,0.8,17.05,79.5,34.19,23.39
2018,11,16,16,30,176.0,29.0,0.9,16.7,43.0,22.87,10.1
2018,11,16,16,45,97.0,16.0,1.0,16.35,23.0,15.25,0.0
2018,11,16,17,0,18.0,3.0,1.1,16.0,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.05,15.8,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,17,6,45,27.5,5.5,1.4,10.65,6.0,0.0,0.0
2018,11,17,7,0,55.0,11.0,1.4,10.6,12.0,32.6,0.0
2018,11,17,7,15,146.5,26.0,1.4,10.85,39.5,113.91,44.22
2018,11,17,7,30,238.0,41.0,1.4,11.1,67.0,185.06,142.78
2018,11,17,7,45,315.0,55.0,1.4,11.4,106.0,243.53,196.82
2018,11,17,8,0,392.0,69.0,1.4,11.7,145.0,305.73,250.71
2018,11,17,8,15,263.0,84.5,1.35,12.0,141.0,251.04,207.44
2018,11,17,8,30,134.0,100.0,1.3,12.3,137.0,190.47,157.22
2018,11,17,8,45,99.0,119.0,1.25,12.6,148.5,192.08,158.25
2018,11,17,9,0,64.0,138.0,1.2,12.9,160.0,183.48,150.28
2018,11,17,9,15,88.0,153.0,1.15,13.3,187.0,212.7,174.23
2018,11,17,9,30,112.0,168.0,1.1,13.7,214.0,250.12,204.16
2018,11,17,9,45,103.0,183.0,1.05,14.1,227.5,250.63,203.44
2018,11,17,10,0,94.0,198.0,1.0,14.5,241.0,258.76,208.92
2018,11,17,10,15,231.5,193.0,1.0,14.75,307.5,349.17,281.59
2018,11,17,10,30,369.0,188.0,1.0,15.0,374.0,422.28,338.16
2018,11,17,10,45,556.5,152.5,1.0,15.2,443.5,497.71,395.61
2018,11,17,11,0,744.0,117.0,1.0,15.4,513.0,563.72,444.09
2018,11,17,11,15,771.0,112.5,1.05,15.55,530.0,559.22,439.01
2018,11,17,11,30,798.0,108.0,1.1,15.7,547.0,551.46,431.95
2018,11,17,11,45,776.5,114.5,1.15,15.85,543.0,525.67,411.02
2018,11,17,12,0,755.0,121.0,1.2,16.0,539.0,498.42,388.82
2018,11,17,12,15,743.5,124.0,1.25,16.05,532.5,471.23,366.42
2018,11,17,12,30,732.0,127.0,1.3,16.1,526.0,442.57,342.4
2018,11,17,12,45,699.0,134.0,1.4,16.1,507.5,407.69,313.53
2018,11,17,13,0,666.0,141.0,1.5,16.1,489.0,373.22,284.52
2018,11,17,13,15,655.0,137.5,1.55,16.05,469.0,337.3,253.54
2018,11,17,13,30,644.0,134.0,1.6,16.0,449.0,300.97,221.74
2018,11,17,13,45,636.0,128.0,1.7,15.95,425.0,262.93,188.29
2018,11,17,14,0,628.0,122.0,1.8,15.9,401.0,224.63,154.79
2018,11,17,14,15,640.0,112.0,1.85,15.8,377.5,185.77,121.04
2018,11,17,14,30,652.0,102.0,1.9,15.7,354.0,145.12,88.54
2018,11,17,14,45,623.5,96.0,1.95,15.55,317.5,103.94,62.86
2018,11,17,15,0,595.0,90.0,2.0,15.4,281.0,65.14,52.34
2018,11,17,15,15,549.5,83.0,2.0,15.4,240.5,60.73,48.46
2018,11,17,15,30,504.0,76.0,2.0,15.4,200.0,57.43,45.43
2018,11,17,15,45,442.5,66.0,2.0,14.7,159.0,51.26,39.82
2018,11,17,16,0,381.0,56.0,2.0,14.0,118.0,42.85,32.04
2018,11,17,16,15,290.0,43.5,1.9,13.55,82.0,33.88,23.39
2018,11,17,16,30,199.0,31.0,1.8,13.1,46.0,24.6,10.87
2018,11,17,16,45,106.0,16.5,1.7,12.7,24.0,15.73,0.0
2018,11,17,17,0,13.0,2.0,1.6,12.3,2.0,0.0,0.0
2018,11,17,17,15,6.5,1.0,1.55,12.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
