Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.5,0.8,14.7,2.5,2.38,0.0
2018,11,28,7,30,0.0,5.0,1.0,14.8,5.0,4.62,0.0
2018,11,28,7,45,0.0,6.5,1.25,14.9,6.5,6.01,0.0
2018,11,28,8,0,0.0,8.0,1.5,15.0,8.0,7.4,0.57
2018,11,28,8,15,0.0,12.0,1.55,15.1,12.0,11.11,3.8
2018,11,28,8,30,0.0,16.0,1.6,15.2,16.0,14.82,7.03
2018,11,28,8,45,28.0,50.5,1.7,15.25,59.0,64.12,49.48
2018,11,28,9,0,56.0,85.0,1.8,15.3,102.0,116.99,94.38
2018,11,28,9,15,32.5,78.5,1.75,15.45,88.5,95.86,76.18
2018,11,28,9,30,9.0,72.0,1.7,15.6,75.0,72.21,55.81
2018,11,28,9,45,5.5,85.5,1.65,15.7,87.5,83.29,64.95
2018,11,28,10,0,2.0,99.0,1.6,15.8,100.0,94.28,73.9
2018,11,28,10,15,46.5,142.0,1.65,15.9,164.0,167.19,134.6
2018,11,28,10,30,91.0,185.0,1.7,16.0,228.0,235.9,190.27
2018,11,28,10,45,211.5,182.5,1.8,16.1,286.5,310.66,250.63
2018,11,28,11,0,332.0,180.0,1.9,16.2,345.0,369.13,296.73
2018,11,28,11,15,268.5,190.5,1.95,16.25,326.0,337.54,270.45
2018,11,28,11,30,205.0,201.0,2.0,16.3,307.0,302.77,242.14
2018,11,28,11,45,184.5,209.5,2.0,16.35,305.0,293.85,234.43
2018,11,28,12,0,164.0,218.0,2.0,16.4,303.0,285.02,226.75
2018,11,28,12,15,289.0,189.0,2.2,16.45,337.5,308.34,244.51
2018,11,28,12,30,414.0,160.0,2.4,16.5,372.0,323.29,254.35
2018,11,28,12,45,612.0,121.5,2.65,16.55,427.0,347.98,269.61
2018,11,28,13,0,810.0,83.0,2.9,16.6,482.0,358.12,270.99
2018,11,28,13,15,732.5,97.0,3.0,16.55,447.5,311.88,231.74
2018,11,28,13,30,655.0,111.0,3.1,16.5,413.0,271.63,197.78
2018,11,28,13,45,550.0,122.0,3.2,16.5,366.0,227.39,162.32
2018,11,28,14,0,445.0,133.0,3.3,16.5,319.0,189.45,133.42
2018,11,28,14,15,399.5,129.0,3.25,16.5,286.0,156.44,107.68
2018,11,28,14,30,354.0,125.0,3.2,16.5,253.0,127.05,86.97
2018,11,28,14,45,403.5,105.0,3.15,16.5,236.5,93.09,62.9
2018,11,28,15,0,453.0,85.0,3.1,16.5,220.0,60.81,48.31
2018,11,28,15,15,463.5,74.0,3.1,16.5,194.5,54.22,42.45
2018,11,28,15,30,474.0,63.0,3.1,16.5,169.0,47.09,36.0
2018,11,28,15,45,323.0,56.5,2.8,16.25,122.0,42.51,31.71
2018,11,28,16,0,172.0,50.0,2.5,16.0,75.0,40.27,29.21
2018,11,28,16,15,123.5,35.5,2.5,15.9,50.0,29.02,18.21
2018,11,28,16,30,75.0,21.0,2.5,15.8,25.0,17.49,0.0
2018,11,28,16,45,37.5,10.5,2.55,15.65,12.5,10.01,0.0
2018,11,28,17,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.25,15.55,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.7,15.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.75,15.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.8,15.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.8,15.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.1,15.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.65,16.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,7.9,16.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.15,16.1,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.4,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.65,16.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.8,15.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.7,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.6,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.5,15.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.6,15.4,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.7,15.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.75,15.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,8.8,15.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.0,15.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.4,14.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.6,14.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.65,14.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.7,14.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.75,14.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.25,15.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.4,15.0,1.0,0.0,0.0
2018,11,29,7,15,8.0,12.0,10.4,14.95,12.5,14.61,0.0
2018,11,29,7,30,16.0,23.0,10.4,14.9,24.0,32.41,12.77
2018,11,29,7,45,54.0,40.0,10.45,14.9,47.5,78.31,57.6
2018,11,29,8,0,92.0,57.0,10.5,14.9,71.0,116.47,91.77
2018,11,29,8,15,103.0,68.0,10.4,14.9,88.5,133.53,107.69
2018,11,29,8,30,114.0,79.0,10.3,14.9,106.0,151.32,123.78
2018,11,29,8,45,57.0,66.0,10.25,14.9,79.5,103.45,83.24
2018,11,29,9,0,0.0,53.0,10.2,14.9,53.0,49.26,36.44
2018,11,29,9,15,18.0,69.5,10.05,14.9,76.0,78.06,61.25
2018,11,29,9,30,36.0,86.0,9.9,14.9,99.0,105.23,84.51
2018,11,29,9,45,80.5,124.0,9.75,14.9,157.0,177.75,146.09
2018,11,29,10,0,125.0,162.0,9.6,14.9,215.0,243.24,200.96
2018,11,29,10,15,168.0,158.5,9.35,14.95,234.0,261.47,216.27
2018,11,29,10,30,211.0,155.0,9.1,15.0,253.0,285.79,236.4
2018,11,29,10,45,151.5,167.5,8.9,15.0,239.0,254.87,209.53
2018,11,29,11,0,92.0,180.0,8.7,15.0,225.0,230.91,188.54
2018,11,29,11,15,220.0,182.0,8.5,15.0,293.5,302.6,248.31
2018,11,29,11,30,348.0,184.0,8.3,15.0,362.0,363.74,298.05
2018,11,29,11,45,177.0,141.0,8.1,15.05,231.5,226.94,184.64
2018,11,29,12,0,6.0,98.0,7.9,15.1,101.0,94.11,73.55
2018,11,29,12,15,143.5,102.0,7.8,15.1,175.0,161.72,129.73
2018,11,29,12,30,281.0,106.0,7.7,15.1,249.0,217.68,174.37
2018,11,29,12,45,444.0,117.0,7.6,15.1,337.5,277.96,220.28
2018,11,29,13,0,607.0,128.0,7.5,15.1,426.0,326.73,254.41
2018,11,29,13,15,693.5,106.5,7.35,15.1,434.5,307.71,233.18
2018,11,29,13,30,780.0,85.0,7.2,15.1,443.0,283.83,206.76
2018,11,29,13,45,585.0,112.5,7.1,15.1,372.5,226.31,162.1
2018,11,29,14,0,390.0,140.0,7.0,15.1,302.0,184.92,133.38
2018,11,29,14,15,248.0,123.0,6.9,15.05,223.0,134.71,97.27
2018,11,29,14,30,106.0,106.0,6.8,15.0,144.0,99.04,74.22
2018,11,29,14,45,287.0,96.5,6.7,14.9,185.0,81.74,56.83
2018,11,29,15,0,468.0,87.0,6.6,14.8,226.0,62.38,50.05
2018,11,29,15,15,444.0,76.0,6.6,14.8,192.5,55.38,43.77
2018,11,29,15,30,420.0,65.0,6.6,14.8,159.0,48.87,37.81
2018,11,29,15,45,393.0,55.5,6.8,14.65,128.5,42.85,32.18
2018,11,29,16,0,366.0,46.0,7.0,14.5,98.0,36.64,26.2
2018,11,29,16,15,266.0,34.5,7.15,14.4,65.5,26.97,16.54
2018,11,29,16,30,166.0,23.0,7.3,14.3,33.0,18.28,0.0
2018,11,29,16,45,83.0,11.5,7.5,14.2,16.5,10.96,0.0
2018,11,29,17,0,0.0,0.0,7.7,14.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.9,13.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,8.0,13.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.1,13.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.2,13.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.3,13.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.4,13.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,13.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,13.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,13.55,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,13.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,13.6,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,13.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.05,13.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.9,13.55,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.7,13.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.6,13.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.45,13.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.15,13.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.0,13.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.85,12.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.6,12.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.45,12.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.4,12.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.35,12.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.25,12.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.15,12.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,7.05,12.6,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,7.0,12.6,2.0,0.0,0.0
2018,11,30,7,15,68.0,14.0,7.05,12.85,17.5,40.11,0.0
2018,11,30,7,30,113.0,25.0,7.1,13.1,33.0,96.47,43.92
2018,11,30,7,45,167.0,39.0,7.15,13.3,60.0,145.49,111.4
2018,11,30,8,0,221.0,53.0,7.2,13.5,87.0,189.66,152.84
2018,11,30,8,15,256.5,66.0,7.25,13.7,117.0,225.46,185.46
2018,11,30,8,30,292.0,79.0,7.3,13.9,147.0,262.04,217.93
2018,11,30,8,45,321.5,91.5,7.35,14.05,179.0,295.06,246.71
2018,11,30,9,0,351.0,104.0,7.4,14.2,211.0,327.78,274.57
2018,11,30,9,15,387.5,113.0,7.3,14.35,244.0,359.82,301.33
2018,11,30,9,30,424.0,122.0,7.2,14.5,277.0,391.12,326.94
2018,11,30,9,45,578.0,104.5,7.15,14.65,335.5,463.92,387.24
2018,11,30,10,0,732.0,87.0,7.1,14.8,394.0,531.99,442.52
2018,11,30,10,15,696.5,100.0,7.0,14.9,406.0,521.91,432.66
2018,11,30,10,30,661.0,113.0,6.9,15.0,418.0,509.17,420.76
2018,11,30,10,45,715.5,105.0,6.8,15.1,447.0,522.78,430.68
2018,11,30,11,0,770.0,97.0,6.7,15.2,476.0,532.36,436.98
2018,11,30,11,15,823.5,86.5,6.7,15.2,499.5,536.02,438.55
2018,11,30,11,30,877.0,76.0,6.7,15.2,523.0,534.46,435.57
2018,11,30,11,45,878.0,76.0,6.7,15.25,526.0,514.54,417.33
2018,11,30,12,0,879.0,76.0,6.7,15.3,529.0,491.96,396.63
2018,11,30,12,15,878.0,75.0,6.7,15.25,524.5,464.94,372.1
2018,11,30,12,30,877.0,74.0,6.7,15.2,520.0,435.58,345.15
2018,11,30,12,45,874.0,72.5,6.7,15.2,508.5,402.78,314.8
2018,11,30,13,0,871.0,71.0,6.7,15.2,497.0,368.02,282.27
2018,11,30,13,15,830.5,77.0,6.65,15.15,470.5,324.29,242.84
2018,11,30,13,30,790.0,83.0,6.6,15.1,444.0,283.93,206.22
2018,11,30,13,45,797.0,76.5,6.55,15.1,423.0,244.46,169.02
2018,11,30,14,0,804.0,70.0,6.5,15.1,402.0,203.11,130.92
2018,11,30,14,15,798.0,65.5,6.45,15.0,373.5,159.97,94.04
2018,11,30,14,30,792.0,61.0,6.4,14.9,345.0,116.32,61.24
2018,11,30,14,45,765.0,57.5,6.35,14.85,308.5,72.34,37.16
2018,11,30,15,0,738.0,54.0,6.3,14.8,272.0,40.28,30.37
2018,11,30,15,15,695.5,50.5,6.3,14.8,232.0,38.61,28.84
2018,11,30,15,30,653.0,47.0,6.3,14.8,192.0,37.0,27.28
2018,11,30,15,45,585.5,42.0,6.0,14.4,151.5,34.03,24.44
2018,11,30,16,0,518.0,37.0,5.7,14.0,111.0,28.46,19.14
2018,11,30,16,15,392.5,30.0,5.55,13.7,74.5,23.91,14.04
2018,11,30,16,30,267.0,23.0,5.4,13.4,38.0,19.36,0.0
2018,11,30,16,45,133.5,11.5,5.25,13.15,19.0,10.96,0.0
2018,11,30,17,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.65,12.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.4,13.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,13.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.6,13.45,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.6,13.5,2.0,0.0,0.0
2018,12,1,7,15,50.0,15.5,6.75,13.6,18.5,34.33,0.0
2018,12,1,7,30,96.0,29.0,6.9,13.7,35.0,88.56,33.78
2018,12,1,7,45,192.0,42.5,7.05,13.8,67.0,161.59,123.16
2018,12,1,8,0,288.0,56.0,7.2,13.9,99.0,225.04,181.35
2018,12,1,8,15,301.0,67.5,7.3,13.95,125.0,249.0,204.68
2018,12,1,8,30,314.0,79.0,7.4,14.0,151.0,272.8,226.74
2018,12,1,8,45,193.0,87.5,7.5,14.05,134.5,210.89,175.32
2018,12,1,9,0,72.0,96.0,7.6,14.1,118.0,145.93,119.63
2018,12,1,9,15,126.5,117.0,7.65,14.1,161.0,199.39,165.45
2018,12,1,9,30,181.0,138.0,7.7,14.1,204.0,252.89,210.7
2018,12,1,9,45,110.0,112.5,7.8,14.1,153.5,181.8,150.2
2018,12,1,10,0,39.0,87.0,7.9,14.1,103.0,106.85,85.88
2018,12,1,10,15,119.5,121.0,7.85,14.15,175.0,193.14,159.39
2018,12,1,10,30,200.0,155.0,7.8,14.2,247.0,278.82,230.94
2018,12,1,10,45,427.5,140.5,7.75,14.2,346.5,393.66,326.85
2018,12,1,11,0,655.0,126.0,7.7,14.2,446.0,498.73,412.2
2018,12,1,11,15,740.5,109.0,7.7,14.25,478.5,513.95,423.22
2018,12,1,11,30,826.0,92.0,7.7,14.3,511.0,524.22,429.88
2018,12,1,11,45,669.0,113.0,7.75,14.3,454.0,447.67,366.04
2018,12,1,12,0,512.0,134.0,7.8,14.3,397.0,373.01,303.83
2018,12,1,12,15,681.0,109.5,7.8,14.25,456.0,409.12,330.59
2018,12,1,12,30,850.0,85.0,7.8,14.2,515.0,432.97,345.45
2018,12,1,12,45,850.5,82.5,7.8,14.2,504.5,400.81,315.35
2018,12,1,13,0,851.0,80.0,7.8,14.2,494.0,366.57,283.03
2018,12,1,13,15,777.0,92.0,7.75,14.15,459.0,321.19,242.9
2018,12,1,13,30,703.0,104.0,7.7,14.1,424.0,276.31,203.69
2018,12,1,13,45,656.5,102.0,7.7,14.05,387.5,232.09,164.88
2018,12,1,14,0,610.0,100.0,7.7,14.0,351.0,190.7,129.49
2018,12,1,14,15,676.5,86.5,7.65,13.9,345.0,157.77,98.09
2018,12,1,14,30,743.0,73.0,7.6,13.8,339.0,122.17,68.55
2018,12,1,14,45,706.5,70.5,7.6,13.75,302.0,76.65,42.6
2018,12,1,15,0,670.0,68.0,7.6,13.7,265.0,47.64,37.1
2018,12,1,15,15,622.0,63.5,7.6,13.7,225.5,45.76,35.36
2018,12,1,15,30,574.0,59.0,7.6,13.7,186.0,43.95,33.58
2018,12,1,15,45,459.0,52.0,7.35,13.4,140.0,39.84,29.67
2018,12,1,16,0,344.0,45.0,7.1,13.1,94.0,35.77,25.56
2018,12,1,16,15,240.0,33.5,6.95,12.95,62.0,26.16,15.88
2018,12,1,16,30,136.0,22.0,6.8,12.8,30.0,17.45,0.0
2018,12,1,16,45,68.0,11.0,6.7,12.65,15.0,10.48,0.0
2018,12,1,17,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.55,12.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.5,12.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.5,12.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.5,12.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.2,11.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.15,11.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.05,11.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.85,11.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.75,11.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.65,10.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.55,10.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.9,9.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.65,9.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,3.35,9.7,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,3.2,9.7,2.0,0.0,0.0
2018,12,2,7,15,178.5,13.5,3.05,9.95,23.5,82.23,0.0
2018,12,2,7,30,333.0,24.0,2.9,10.2,45.0,184.24,61.4
2018,12,2,7,45,387.0,30.0,2.8,10.4,73.0,232.91,178.63
2018,12,2,8,0,441.0,36.0,2.7,10.6,101.0,273.57,221.23
2018,12,2,8,15,450.0,38.0,2.7,10.8,122.5,288.32,237.79
2018,12,2,8,30,459.0,40.0,2.7,11.0,144.0,302.24,252.03
2018,12,2,8,45,358.0,65.0,2.65,11.15,155.5,280.67,234.97
2018,12,2,9,0,257.0,90.0,2.6,11.3,167.0,248.3,207.86
2018,12,2,9,15,522.0,77.5,2.55,11.45,258.0,397.11,332.05
2018,12,2,9,30,787.0,65.0,2.5,11.6,349.0,533.13,440.71
2018,12,2,9,45,783.0,71.0,2.4,11.7,374.0,539.55,443.87
2018,12,2,10,0,779.0,77.0,2.3,11.8,399.0,543.13,445.34
2018,12,2,10,15,784.5,81.5,2.15,11.9,422.5,547.72,447.21
2018,12,2,10,30,790.0,86.0,2.0,12.0,446.0,549.49,446.64
2018,12,2,10,45,848.0,75.5,1.9,12.1,476.0,561.62,454.46
2018,12,2,11,0,906.0,65.0,1.8,12.2,506.0,568.11,457.52
2018,12,2,11,15,911.0,65.5,1.75,12.35,517.5,556.21,446.15
2018,12,2,11,30,916.0,66.0,1.7,12.5,529.0,541.28,432.36
2018,12,2,11,45,918.0,66.5,1.65,12.65,533.0,521.86,414.85
2018,12,2,12,0,920.0,67.0,1.6,12.8,537.0,499.62,394.83
2018,12,2,12,15,919.0,66.5,1.55,12.9,533.0,472.3,370.57
2018,12,2,12,30,918.0,66.0,1.5,13.0,529.0,442.52,343.89
2018,12,2,12,45,898.5,68.0,1.5,13.1,512.5,405.82,311.64
2018,12,2,13,0,879.0,70.0,1.5,13.2,496.0,368.11,278.04
2018,12,2,13,15,789.5,83.5,1.45,13.2,455.0,316.47,234.64
2018,12,2,13,30,700.0,97.0,1.4,13.2,414.0,268.81,194.84
2018,12,2,13,45,447.0,125.0,1.35,13.2,323.5,204.63,148.46
2018,12,2,14,0,194.0,153.0,1.3,13.2,233.0,165.56,125.37
2018,12,2,14,15,177.5,147.0,1.3,13.15,215.5,146.97,110.71
2018,12,2,14,30,161.0,141.0,1.3,13.1,198.0,129.38,97.74
2018,12,2,14,45,200.0,126.0,1.3,13.1,189.5,104.48,78.59
2018,12,2,15,0,239.0,111.0,1.3,13.1,181.0,84.03,69.55
2018,12,2,15,15,176.0,98.0,1.3,13.1,145.5,75.02,61.5
2018,12,2,15,30,113.0,85.0,1.3,13.1,110.0,68.66,55.62
2018,12,2,15,45,83.5,68.0,1.35,12.75,84.5,55.76,43.84
2018,12,2,16,0,54.0,51.0,1.4,12.4,59.0,42.54,31.58
2018,12,2,16,15,35.5,34.0,1.4,12.2,38.5,28.99,18.28
2018,12,2,16,30,17.0,17.0,1.4,12.0,18.0,15.61,0.0
2018,12,2,16,45,8.5,8.5,1.45,11.85,9.0,8.1,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,3,6,45,9.0,1.0,3.55,8.7,0.5,0.0,0.0
2018,12,3,7,0,18.0,2.0,3.6,8.7,1.0,0.0,0.0
2018,12,3,7,15,59.5,12.0,3.7,9.1,14.5,34.42,0.0
2018,12,3,7,30,101.0,22.0,3.8,9.5,28.0,84.28,17.07
2018,12,3,7,45,165.0,35.5,3.85,9.9,55.0,139.26,105.24
2018,12,3,8,0,229.0,49.0,3.9,10.3,82.0,186.99,150.97
2018,12,3,8,15,423.0,50.0,3.85,10.6,135.5,288.88,238.84
2018,12,3,8,30,617.0,51.0,3.8,10.9,189.0,396.74,330.18
2018,12,3,8,45,682.0,53.0,3.7,11.25,232.0,439.86,366.84
2018,12,3,9,0,747.0,55.0,3.6,11.6,275.0,486.1,404.86
2018,12,3,9,15,714.5,66.0,3.55,11.9,298.0,487.46,405.59
2018,12,3,9,30,682.0,77.0,3.5,12.2,321.0,487.85,405.08
2018,12,3,9,45,648.5,91.5,3.45,12.55,340.0,486.18,402.4
2018,12,3,10,0,615.0,106.0,3.4,12.9,359.0,481.42,397.03
2018,12,3,10,15,742.5,85.5,3.45,13.0,409.5,526.62,432.97
2018,12,3,10,30,870.0,65.0,3.5,13.1,460.0,567.66,464.64
2018,12,3,10,45,843.5,72.5,3.5,13.25,468.0,554.4,452.29
2018,12,3,11,0,817.0,80.0,3.5,13.4,476.0,536.14,436.25
2018,12,3,11,15,778.5,92.0,3.45,13.5,476.0,513.96,416.9
2018,12,3,11,30,740.0,104.0,3.4,13.6,476.0,490.06,396.11
2018,12,3,11,45,769.5,99.0,3.35,13.75,488.0,481.43,387.19
2018,12,3,12,0,799.0,94.0,3.3,13.9,500.0,469.21,374.93
2018,12,3,12,15,847.5,81.0,3.25,13.95,509.0,453.69,359.66
2018,12,3,12,30,896.0,68.0,3.2,14.0,518.0,434.57,340.73
2018,12,3,12,45,799.5,89.5,3.15,14.1,484.5,386.78,300.09
2018,12,3,13,0,703.0,111.0,3.1,14.2,451.0,341.52,261.78
2018,12,3,13,15,554.5,137.5,3.0,14.2,399.0,290.07,220.3
2018,12,3,13,30,406.0,164.0,2.9,14.2,347.0,248.64,188.23
2018,12,3,13,45,289.5,156.5,2.85,14.25,283.5,198.04,149.16
2018,12,3,14,0,173.0,149.0,2.8,14.3,220.0,158.61,120.5
2018,12,3,14,15,122.0,129.0,2.8,14.25,177.0,125.86,95.49
2018,12,3,14,30,71.0,109.0,2.8,14.2,134.0,101.44,77.8
2018,12,3,14,45,78.0,110.5,2.8,14.15,135.5,93.31,72.01
2018,12,3,15,0,85.0,112.0,2.8,14.1,137.0,88.7,73.48
2018,12,3,15,15,43.0,85.5,2.8,14.1,98.0,73.14,59.61
2018,12,3,15,30,1.0,59.0,2.8,14.1,59.0,53.71,42.19
2018,12,3,15,45,0.5,45.5,2.8,13.65,45.5,41.84,31.41
2018,12,3,16,0,0.0,32.0,2.8,13.2,32.0,29.72,20.31
2018,12,3,16,15,1.0,23.5,2.85,13.05,23.5,21.82,12.27
2018,12,3,16,30,2.0,15.0,2.9,12.9,15.0,13.92,0.0
2018,12,3,16,45,1.0,7.5,2.9,12.8,7.5,7.15,0.0
2018,12,3,17,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,12,4,7,15,4.0,7.0,4.9,10.6,7.0,8.21,0.0
2018,12,4,7,30,8.0,14.0,5.0,10.8,14.0,16.54,0.0
2018,12,4,7,45,4.5,27.5,5.1,10.95,27.5,28.49,16.97
2018,12,4,8,0,1.0,41.0,5.2,11.1,41.0,40.77,28.64
2018,12,4,8,15,5.0,55.5,5.15,11.35,56.5,57.36,43.33
2018,12,4,8,30,9.0,70.0,5.1,11.6,72.0,73.82,57.82
2018,12,4,8,45,6.5,76.0,5.1,11.9,77.5,77.2,60.88
2018,12,4,9,0,4.0,82.0,5.1,12.2,83.0,80.92,64.06
2018,12,4,9,15,2.0,77.0,5.05,12.5,77.5,73.7,57.79
2018,12,4,9,30,0.0,72.0,5.0,12.8,72.0,67.15,52.04
2018,12,4,9,45,0.0,56.5,4.95,13.15,56.5,52.52,39.43
2018,12,4,10,0,0.0,41.0,4.9,13.5,41.0,38.08,26.99
2018,12,4,10,15,0.0,31.5,4.9,13.8,31.5,29.25,19.38
2018,12,4,10,30,0.0,22.0,4.9,14.1,22.0,20.42,11.79
2018,12,4,10,45,0.0,23.0,4.85,14.35,23.0,21.35,12.55
2018,12,4,11,0,0.0,24.0,4.8,14.6,24.0,22.28,13.31
2018,12,4,11,15,0.0,25.0,4.8,14.8,25.0,23.22,14.07
2018,12,4,11,30,0.0,26.0,4.8,15.0,26.0,24.15,14.83
2018,12,4,11,45,0.0,36.0,4.85,15.15,36.0,33.45,22.68
2018,12,4,12,0,0.0,46.0,4.9,15.3,46.0,42.77,30.52
2018,12,4,12,15,0.0,69.0,4.65,15.3,69.0,64.22,48.56
2018,12,4,12,30,0.0,92.0,4.4,15.3,92.0,85.64,66.5
2018,12,4,12,45,0.0,89.0,4.15,15.25,89.0,82.84,64.19
2018,12,4,13,0,0.0,86.0,3.9,15.2,86.0,80.05,61.93
2018,12,4,13,15,0.0,81.5,3.9,15.1,81.5,75.89,58.53
2018,12,4,13,30,0.0,77.0,3.9,15.0,77.0,71.68,55.09
2018,12,4,13,45,0.0,73.0,3.85,14.9,73.0,67.94,52.04
2018,12,4,14,0,0.0,69.0,3.8,14.8,69.0,64.2,48.99
2018,12,4,14,15,0.0,64.5,4.0,14.7,64.5,59.99,45.52
2018,12,4,14,30,0.0,60.0,4.2,14.6,60.0,55.79,42.04
2018,12,4,14,45,0.0,57.0,4.35,14.5,57.0,52.99,39.71
2018,12,4,15,0,0.0,54.0,4.5,14.4,54.0,50.2,39.29
2018,12,4,15,15,0.0,42.0,4.5,14.4,42.0,39.01,29.25
2018,12,4,15,30,0.0,30.0,4.5,14.4,30.0,27.83,19.17
2018,12,4,15,45,0.0,24.5,4.65,14.0,24.5,22.72,14.47
2018,12,4,16,0,0.0,19.0,4.8,13.6,19.0,17.61,9.7
2018,12,4,16,15,0.5,13.5,4.75,13.35,13.5,12.51,4.58
2018,12,4,16,30,1.0,8.0,4.7,13.1,8.0,7.41,0.0
2018,12,4,16,45,0.5,4.0,4.7,12.9,4.0,3.81,0.0
2018,12,4,17,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.55,12.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,5,7,15,74.0,8.5,3.55,12.6,12.5,36.33,0.0
2018,12,5,7,30,148.0,17.0,3.6,12.7,25.0,96.47,0.0
2018,12,5,7,45,83.0,31.0,3.65,12.85,36.0,86.26,61.37
2018,12,5,8,0,18.0,45.0,3.7,13.0,47.0,58.19,42.86
2018,12,5,8,15,22.5,62.5,3.75,13.15,66.5,79.87,62.03
2018,12,5,8,30,27.0,80.0,3.8,13.3,86.0,101.0,80.51
2018,12,5,8,45,61.0,93.0,3.8,13.45,110.0,131.53,107.0
2018,12,5,9,0,95.0,106.0,3.8,13.6,134.0,170.66,140.41
2018,12,5,9,15,58.5,90.0,3.75,13.8,108.0,122.81,99.8
2018,12,5,9,30,22.0,74.0,3.7,14.0,82.0,84.55,66.9
2018,12,5,9,45,32.0,108.0,3.65,14.2,120.5,125.46,101.38
2018,12,5,10,0,42.0,142.0,3.6,14.4,159.0,166.35,135.26
2018,12,5,10,15,99.5,166.5,3.55,14.5,210.0,230.03,188.11
2018,12,5,10,30,157.0,191.0,3.5,14.6,261.0,285.31,233.06
2018,12,5,10,45,154.0,192.0,3.4,14.75,263.0,280.56,228.41
2018,12,5,11,0,151.0,193.0,3.3,14.9,265.0,275.55,223.72
2018,12,5,11,15,138.0,204.5,3.15,14.95,271.5,275.51,222.92
2018,12,5,11,30,125.0,216.0,3.0,15.0,278.0,275.09,221.86
2018,12,5,11,45,73.5,186.0,2.85,15.05,222.5,212.44,170.72
2018,12,5,12,0,22.0,156.0,2.7,15.1,167.0,155.52,124.08
2018,12,5,12,15,12.5,146.5,2.55,15.1,152.5,141.55,112.64
2018,12,5,12,30,3.0,137.0,2.4,15.1,138.0,128.23,101.72
2018,12,5,12,45,24.0,159.0,2.25,15.1,170.5,155.52,123.94
2018,12,5,13,0,45.0,181.0,2.1,15.1,203.0,179.78,143.23
2018,12,5,13,15,45.5,172.0,2.0,15.05,193.5,168.79,134.03
2018,12,5,13,30,46.0,163.0,1.9,15.0,184.0,157.78,124.89
2018,12,5,13,45,108.5,156.5,1.8,14.9,202.0,160.41,124.63
2018,12,5,14,0,171.0,150.0,1.7,14.8,220.0,158.94,120.44
2018,12,5,14,15,164.5,142.0,1.8,14.7,205.0,141.33,106.15
2018,12,5,14,30,158.0,134.0,1.9,14.6,190.0,123.97,92.96
2018,12,5,14,45,168.0,121.5,1.95,14.5,175.5,104.39,78.99
2018,12,5,15,0,178.0,109.0,2.0,14.4,161.0,82.51,67.89
2018,12,5,15,15,174.0,96.0,2.0,14.4,140.5,73.63,59.97
2018,12,5,15,30,170.0,83.0,2.0,14.4,120.0,64.48,51.64
2018,12,5,15,45,143.0,67.0,2.15,14.1,93.5,52.86,41.03
2018,12,5,16,0,116.0,51.0,2.3,13.8,67.0,40.9,29.93
2018,12,5,16,15,82.5,35.5,2.4,13.65,45.0,28.95,17.99
2018,12,5,16,30,49.0,20.0,2.5,13.5,23.0,16.66,0.0
2018,12,5,16,45,24.5,10.0,2.6,13.35,11.5,9.53,0.0
2018,12,5,17,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,6,7,15,119.5,10.5,3.7,11.15,16.5,55.34,0.0
2018,12,6,7,30,239.0,21.0,3.8,11.4,33.0,136.1,0.0
2018,12,6,7,45,362.0,28.5,3.85,11.6,67.5,216.65,159.11
2018,12,6,8,0,485.0,36.0,3.9,11.8,102.0,289.87,231.86
2018,12,6,8,15,554.5,41.5,3.9,12.05,141.5,339.77,277.78
2018,12,6,8,30,624.0,47.0,3.9,12.3,181.0,388.02,320.56
2018,12,6,8,45,668.5,50.5,3.85,12.55,220.0,425.34,352.97
2018,12,6,9,0,713.0,54.0,3.8,12.8,259.0,461.8,383.45
2018,12,6,9,15,744.0,56.5,3.7,13.1,295.0,488.41,404.86
2018,12,6,9,30,775.0,59.0,3.6,13.4,331.0,513.12,424.0
2018,12,6,9,45,797.5,60.5,3.5,13.7,362.0,529.66,436.07
2018,12,6,10,0,820.0,62.0,3.4,14.0,393.0,543.66,445.73
2018,12,6,10,15,833.5,63.5,3.25,14.25,418.0,547.04,446.78
2018,12,6,10,30,847.0,65.0,3.1,14.5,443.0,550.65,447.71
2018,12,6,10,45,855.5,66.0,2.95,14.75,461.5,547.98,443.54
2018,12,6,11,0,864.0,67.0,2.8,15.0,480.0,542.36,436.92
2018,12,6,11,15,868.5,68.5,2.6,15.15,491.5,532.17,426.57
2018,12,6,11,30,873.0,70.0,2.4,15.3,503.0,519.08,413.76
2018,12,6,11,45,874.0,70.0,2.25,15.45,506.5,499.86,396.18
2018,12,6,12,0,875.0,70.0,2.1,15.6,510.0,478.01,376.26
2018,12,6,12,15,874.0,69.5,2.0,15.7,506.5,452.22,353.17
2018,12,6,12,30,873.0,69.0,1.9,15.8,503.0,424.1,327.8
2018,12,6,12,45,868.0,69.0,1.8,15.85,492.5,392.72,299.48
2018,12,6,13,0,863.0,69.0,1.7,15.9,482.0,359.48,269.16
2018,12,6,13,15,854.0,68.0,1.6,15.95,463.5,322.42,235.45
2018,12,6,13,30,845.0,67.0,1.5,16.0,445.0,284.16,200.49
2018,12,6,13,45,831.5,65.5,1.45,16.05,420.5,240.0,161.09
2018,12,6,14,0,818.0,64.0,1.4,16.1,396.0,198.52,124.61
2018,12,6,14,15,798.5,62.0,1.4,16.05,365.5,155.64,89.42
2018,12,6,14,30,779.0,60.0,1.4,16.0,335.0,113.39,59.0
2018,12,6,14,45,750.5,57.5,1.35,15.95,299.5,71.22,36.72
2018,12,6,15,0,722.0,55.0,1.3,15.9,264.0,41.32,31.19
2018,12,6,15,15,679.5,51.0,1.3,15.9,225.0,39.22,29.3
2018,12,6,15,30,637.0,47.0,1.3,15.9,186.0,37.18,27.34
2018,12,6,15,45,570.0,42.0,1.15,15.5,146.5,34.2,24.5
2018,12,6,16,0,503.0,37.0,1.0,15.1,107.0,28.6,19.18
2018,12,6,16,15,381.5,29.5,1.05,14.9,71.5,23.58,13.54
2018,12,6,16,30,260.0,22.0,1.1,14.7,36.0,18.47,0.0
2018,12,6,16,45,130.0,11.0,1.1,14.55,18.0,10.48,0.0
2018,12,6,17,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,7,7,15,29.5,9.0,1.6,11.8,10.5,19.71,0.0
2018,12,7,7,30,59.0,18.0,1.7,11.9,21.0,52.23,0.0
2018,12,7,7,45,122.5,32.5,1.85,11.95,46.5,106.85,75.38
2018,12,7,8,0,186.0,47.0,2.0,12.0,72.0,163.29,129.1
2018,12,7,8,15,305.5,54.5,2.0,12.2,112.0,231.12,188.02
2018,12,7,8,30,425.0,62.0,2.0,12.4,152.0,306.85,252.32
2018,12,7,8,45,403.5,76.5,2.0,12.65,176.0,315.36,260.5
2018,12,7,9,0,382.0,91.0,2.0,12.9,200.0,324.32,268.33
2018,12,7,9,15,308.5,114.0,1.85,13.1,209.5,303.3,250.64
2018,12,7,9,30,235.0,137.0,1.7,13.3,219.0,288.64,237.61
2018,12,7,9,45,263.5,146.0,1.6,13.5,245.5,312.82,256.85
2018,12,7,10,0,292.0,155.0,1.5,13.7,272.0,336.26,274.91
2018,12,7,10,15,509.5,123.5,1.35,14.0,343.5,429.14,348.52
2018,12,7,10,30,727.0,92.0,1.2,14.3,415.0,515.67,413.66
2018,12,7,10,45,800.5,79.5,1.1,14.6,449.0,533.52,424.56
2018,12,7,11,0,874.0,67.0,1.0,14.9,483.0,546.71,432.05
2018,12,7,11,15,880.0,67.5,1.05,15.15,494.5,536.19,422.37
2018,12,7,11,30,886.0,68.0,1.1,15.4,506.0,522.71,410.42
2018,12,7,11,45,888.5,67.5,1.1,15.65,510.0,503.56,393.62
2018,12,7,12,0,891.0,67.0,1.1,15.9,514.0,481.67,374.41
2018,12,7,12,15,890.0,67.0,1.25,16.0,510.5,456.1,352.88
2018,12,7,12,30,889.0,67.0,1.4,16.1,507.0,428.12,328.76
2018,12,7,12,45,885.0,66.5,1.5,16.2,496.5,396.25,300.74
2018,12,7,13,0,881.0,66.0,1.6,16.3,486.0,362.43,270.45
2018,12,7,13,15,872.5,65.0,1.65,16.25,468.0,324.99,236.8
2018,12,7,13,30,864.0,64.0,1.7,16.2,450.0,286.27,201.66
2018,12,7,13,45,851.0,62.5,1.75,16.2,425.0,245.02,164.56
2018,12,7,14,0,838.0,61.0,1.8,16.2,400.0,203.25,127.79
2018,12,7,14,15,818.5,59.5,1.75,16.1,369.5,156.2,89.07
2018,12,7,14,30,799.0,58.0,1.7,16.0,339.0,113.53,58.34
2018,12,7,14,45,770.5,55.5,1.7,15.9,303.0,70.48,35.56
2018,12,7,15,0,742.0,53.0,1.7,15.8,267.0,39.68,29.75
2018,12,7,15,15,700.0,49.5,1.7,15.8,228.0,37.97,28.19
2018,12,7,15,30,658.0,46.0,1.7,15.8,189.0,36.31,26.58
2018,12,7,15,45,592.0,41.0,1.6,15.3,149.0,33.29,23.7
2018,12,7,16,0,526.0,36.0,1.5,14.8,109.0,30.32,20.68
2018,12,7,16,15,404.0,28.5,1.5,14.55,72.5,22.65,12.79
2018,12,7,16,30,282.0,21.0,1.5,14.3,36.0,17.46,0.0
2018,12,7,16,45,141.0,10.5,1.55,14.05,18.0,10.01,0.0
2018,12,7,17,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
